Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.75
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92108
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95172
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80829
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (Min),A,12.75
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (Max),A,32.0
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (RMS),A,17.25
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-60.94
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.81
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99213
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.52959
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79086
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (Min),A,6.88
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (Max),A,24.88
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,16.12
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.38
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.87
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96976
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95706
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96585
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Min),A,21.62
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Max),A,53.38
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,32.88
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.5
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,67.75
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.936
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9899
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95172
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Min),A,76.12
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Max),A,57.62
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.62
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.75
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,99.75
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.75
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Min),A,62.12
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Max),A,113.38
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,79.62
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Min),A,87.88
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Max),A,124.75
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.62
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Min),A,148.88
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Max),A,179.25
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.62
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Min),A,78.0
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Max),A,126.88
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.25
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T23:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.07
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91095
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93445
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83072
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (Min),A,13.25
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (Max),A,26.25
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (RMS),A,15.62
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.5
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.19
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.38
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98395
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55486
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.59594
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (Min),A,7.0
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (Max),A,24.62
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,5.38
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96555
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93594
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95816
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Min),A,18.12
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Max),A,34.5
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,26.75
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.44
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88418
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99115
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92038
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Min),A,88.62
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Max),A,68.5
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,77.25
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,105.62
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.88
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Min),A,69.25
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Max),A,116.5
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Min),A,79.88
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Max),A,116.5
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.75
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Min),A,140.25
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Max),A,170.5
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.12
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Min),A,65.12
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Max),A,114.88
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.88
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T23:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.88
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.966
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92959
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86346
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (Min),A,13.0
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (Max),A,26.0
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (RMS),A,14.62
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.81
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.31
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98843
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92352
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.5917
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (Min),A,5.88
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (Max),A,28.88
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,14.88
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.62
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.88
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.56
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97516
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92242
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97052
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Min),A,20.5
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Max),A,49.38
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,28.25
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.38
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.56
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84256
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99106
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95236
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Min),A,83.0
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Max),A,64.62
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,81.88
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,107.88
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.75
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Min),A,57.38
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Max),A,129.38
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,80.12
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Min),A,76.5
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Max),A,124.62
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.88
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Min),A,147.75
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Max),A,185.5
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.62
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Min),A,85.75
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Max),A,136.25
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.62
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T23:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.81
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.69
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96323
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91553
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8067
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (Min),A,12.88
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (Max),A,31.62
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (RMS),A,14.38
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.62
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.12
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.63
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99127
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96445
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.59203
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (Min),A,6.75
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (Max),A,32.75
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.88
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98413
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92889
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97476
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Min),A,19.75
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Max),A,59.75
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,31.88
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.25
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,74.0
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.06
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84039
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98376
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8956
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Min),A,84.5
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Max),A,64.25
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,70.38
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,101.25
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.12
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Min),A,59.5
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Max),A,143.5
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,84.25
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Min),A,79.62
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Max),A,124.5
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Min),A,140.75
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Max),A,189.75
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Min),A,68.62
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Max),A,117.75
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T23:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.31
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.0
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92593
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9545
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87924
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (Min),A,13.25
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (Max),A,45.88
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.5
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
