Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.31
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-52.44
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99088
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73782
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.59078
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Min),A,7.38
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Max),A,25.88
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.0
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.87
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98221
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91281
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98099
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Min),A,28.12
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Max),A,56.88
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,37.38
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,57.12
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.75
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.88
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.75
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92941
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97977
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91241
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Min),A,70.0
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Max),A,55.75
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.38
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.38
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.0
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.25
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.88
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Min),A,59.62
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Max),A,93.5
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Min),A,88.88
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Max),A,136.88
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Min),A,136.62
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Max),A,185.62
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.12
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Min),A,82.88
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Max),A,123.38
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.12
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T23:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.62
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97879
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96854
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93652
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (Min),A,14.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (Max),A,28.25
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.25
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.88
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.94
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-56.81
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98621
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71456
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.61678
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Min),A,6.12
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Max),A,28.25
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,7.5
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.69
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9747
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86819
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96838
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Min),A,25.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Max),A,51.38
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,34.12
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.75
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.44
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.62
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88394
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98013
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87564
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Min),A,73.5
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Max),A,58.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,65.88
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,90.75
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Min),A,58.88
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Max),A,124.38
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Min),A,79.5
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Max),A,133.5
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Min),A,133.5
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Max),A,169.88
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.25
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Min),A,83.75
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Max),A,124.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.88
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T23:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98117
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9787
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8613
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (Min),A,15.0
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (Max),A,40.75
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.0
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.88
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.12
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.88
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.56
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.31
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97607
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72177
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74374
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Min),A,4.5
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Max),A,30.0
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.75
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.69
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96783
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90918
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95636
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Min),A,23.75
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Max),A,44.12
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.38
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.06
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.62
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89795
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98483
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88223
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Min),A,83.25
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Max),A,62.25
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.75
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.12
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.38
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Min),A,77.0
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Max),A,164.12
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,92.62
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Min),A,86.62
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Max),A,149.62
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.75
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Min),A,145.88
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Max),A,191.88
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.88
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Min),A,73.62
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Max),A,104.38
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T22:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.06
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98309
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97253
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86737
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (Min),A,14.12
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (Max),A,41.38
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (RMS),A,20.62
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.38
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.69
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.44
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.38
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97073
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74435
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68637
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Min),A,6.5
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Max),A,32.25
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,12.88
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,7.75
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97223
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93893
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9548
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Min),A,23.5
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Max),A,48.38
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,32.62
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.88
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.06
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94009
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98584
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90994
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Min),A,82.25
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Max),A,65.5
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,74.88
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,74.88
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,106.88
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Min),A,75.12
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Max),A,139.88
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,99.25
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Min),A,100.0
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Max),A,152.38
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.88
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Min),A,155.5
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Max),A,205.62
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.25
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Min),A,74.0
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Max),A,111.75
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T22:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.81
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89166
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94446
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90994
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (Min),A,16.12
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (Max),A,29.62
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (RMS),A,20.38
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.62
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.88
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98239
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95743
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68234
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Min),A,6.25
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Max),A,23.38
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,13.12
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
