Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.75
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97806
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95084
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96564
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Min),A,21.38
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Max),A,38.38
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,29.38
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.88
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.0
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96893
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98706
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89154
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Min),A,86.75
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Max),A,70.25
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.88
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,96.75
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.38
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.5
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,112.62
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.25
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Min),A,73.88
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Max),A,114.62
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,93.75
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Min),A,115.88
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Max),A,159.0
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.12
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Min),A,149.38
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Max),A,203.38
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.75
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Min),A,86.62
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Max),A,120.88
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.62
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T22:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.06
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.69
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87127
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97671
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92996
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (Min),A,17.75
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (Max),A,39.88
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,27.25
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,58.62
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.88
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.81
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.31
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98556
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92554
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.626
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Min),A,8.0
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Max),A,22.5
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,13.75
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97992
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96765
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98297
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Min),A,21.5
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Max),A,53.75
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,37.88
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.75
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,81.0
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.75
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95608
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98956
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93967
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Min),A,87.62
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Max),A,65.0
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,81.5
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.12
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,72.88
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,121.12
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.12
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.75
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Min),A,77.38
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Max),A,133.88
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,99.75
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Min),A,103.0
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Max),A,153.12
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.75
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Min),A,174.5
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Max),A,245.88
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Min),A,108.0
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Max),A,152.62
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T22:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.12
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84723
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96405
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93793
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (Min),A,17.12
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (Max),A,36.12
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.75
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.62
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.0
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-55.87
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9823
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91562
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.62988
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Min),A,4.75
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Max),A,29.88
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.31
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9747
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94818
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97827
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Min),A,23.25
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Max),A,69.12
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,41.75
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.38
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,72.25
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,85.12
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95727
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99145
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91611
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Min),A,96.75
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Max),A,74.0
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,86.75
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,85.75
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,120.5
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.62
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Min),A,82.88
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Max),A,125.12
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Min),A,103.5
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Max),A,163.75
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.12
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Min),A,173.25
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Max),A,227.5
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.75
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Min),A,93.75
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Max),A,167.62
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.75
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T22:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.94
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.69
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85248
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96197
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91427
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (Min),A,20.0
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (Max),A,29.5
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,23.25
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.38
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.38
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97919
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92404
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85971
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Min),A,4.12
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Max),A,20.75
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97263
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94101
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98871
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Min),A,33.75
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Max),A,71.0
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,49.62
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.75
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.25
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.25
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,88.88
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9458
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99063
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8992
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Min),A,93.88
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Max),A,73.5
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.62
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,79.62
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.88
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,118.0
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Min),A,67.12
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Max),A,118.88
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Min),A,110.5
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Max),A,147.25
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.12
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Min),A,149.12
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Max),A,226.38
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.12
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Min),A,102.88
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Max),A,160.0
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.25
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T22:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.12
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.81
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84445
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96204
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95605
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (Min),A,20.38
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (Max),A,57.62
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,36.38
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.5
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.75
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.12
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,73.5
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.38
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-52.0
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.0
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97729
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75521
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67236
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Min),A,7.12
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Max),A,27.38
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,5.12
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97281
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94418
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98013
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Min),A,26.25
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Max),A,54.0
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,36.38
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,59.5
