Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.5
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.69
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96854
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98965
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91525
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Min),A,91.5
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Max),A,70.5
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.5
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.0
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,112.62
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.75
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Min),A,68.88
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Max),A,111.75
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.12
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Min),A,120.25
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Max),A,169.88
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.12
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Min),A,149.5
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Max),A,206.88
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Min),A,104.38
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Max),A,178.38
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.25
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T21:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.94
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87277
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98123
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97119
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (Min),A,21.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (Max),A,65.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,41.88
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.38
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.62
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.62
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.12
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,87.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.81
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.06
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97174
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72631
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76687
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Min),A,6.62
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Max),A,28.38
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,12.62
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.88
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98221
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96112
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96649
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Min),A,23.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Max),A,37.12
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,28.25
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.75
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.88
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95807
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99011
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91693
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Min),A,88.62
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Max),A,69.88
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.88
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.12
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.38
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.12
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,113.62
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.38
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Min),A,73.12
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Max),A,110.75
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Min),A,125.25
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Max),A,161.38
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Min),A,177.88
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Max),A,219.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.62
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Min),A,102.5
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Max),A,155.12
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.38
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T21:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.12
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.5
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81549
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97394
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95285
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (Min),A,20.12
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (Max),A,40.0
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,28.88
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,37.0
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.38
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.75
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.94
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99158
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73654
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69641
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Min),A,8.12
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Max),A,37.25
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,23.62
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,7.75
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97601
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96466
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97476
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Min),A,24.88
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Max),A,45.88
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,33.62
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.0
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.88
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.88
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.12
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96979
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98752
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91806
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Min),A,76.75
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Max),A,65.62
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,95.88
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,65.0
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,98.88
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.88
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Min),A,73.5
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Max),A,108.62
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,90.12
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Min),A,132.38
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Max),A,178.0
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.38
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Min),A,162.88
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Max),A,201.75
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.88
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Min),A,100.38
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Max),A,131.88
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.88
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T21:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.25
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84302
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97211
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95004
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (Min),A,21.5
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (Max),A,40.25
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,27.38
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.75
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,61.5
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.62
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.75
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.38
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99399
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81134
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69342
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Min),A,14.38
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Max),A,41.75
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,27.75
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.0
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98917
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96139
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98767
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Min),A,25.0
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Max),A,51.5
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,33.88
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.62
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.25
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.5
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,89.0
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96503
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9845
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91168
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Min),A,73.38
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Max),A,57.38
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,68.75
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.62
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.38
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,95.38
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.88
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Min),A,68.38
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Max),A,96.25
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.38
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Min),A,141.88
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Max),A,203.62
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.62
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Min),A,152.0
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Max),A,190.88
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.62
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Min),A,111.0
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Max),A,161.62
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.75
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T21:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.69
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83087
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95105
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95615
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (Min),A,21.62
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (Max),A,47.25
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,30.62
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,64.0
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.75
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.44
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.94
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99344
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78744
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72726
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Min),A,14.62
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Max),A,42.5
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,24.12
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99014
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96564
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98877
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Min),A,27.38
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Max),A,53.75
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,39.75
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.12
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,103.38
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.12
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.12
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,98.25
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.68
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9794
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99014
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90887
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Min),A,92.38
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Max),A,77.5
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,87.88
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,106.5
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.12
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.12
