Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,106.12
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.12
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Min),A,69.88
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Max),A,128.88
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Min),A,169.88
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Max),A,219.62
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Min),A,157.25
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Max),A,246.0
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.25
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Min),A,117.88
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Max),A,183.62
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.25
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T21:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.25
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89068
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97238
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9491
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (Min),A,19.62
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (Max),A,43.38
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,26.62
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,58.88
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.38
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.62
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.94
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.62
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98065
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82947
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7456
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Min),A,7.5
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Max),A,37.12
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.62
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98325
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96921
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99039
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Min),A,32.12
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Max),A,66.25
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,44.38
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.75
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.38
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,61.12
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,95.38
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.75
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97336
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98911
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96133
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Min),A,86.5
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Max),A,61.0
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,78.25
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,109.88
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.12
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.5
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,113.38
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.12
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Min),A,70.62
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Max),A,121.25
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.38
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Min),A,147.62
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Max),A,198.88
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.12
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Min),A,167.88
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Max),A,231.25
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.12
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Min),A,137.0
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Max),A,184.0
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T21:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.5
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90329
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98224
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95352
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (Min),A,20.12
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (Max),A,44.12
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,31.62
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.75
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,66.5
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.88
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,54.88
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.69
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.87
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9769
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8067
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74603
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Min),A,8.12
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Max),A,24.5
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,15.25
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98578
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95886
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99191
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Min),A,36.0
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Max),A,57.88
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,44.62
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,67.12
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.88
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,71.25
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.88
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,62.88
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,89.88
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97836
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98761
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94437
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Min),A,79.25
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Max),A,68.88
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,83.75
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,114.0
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.25
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.5
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,114.5
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Min),A,74.38
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Max),A,107.75
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Min),A,153.5
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Max),A,201.38
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.25
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Min),A,176.0
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Max),A,233.75
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.38
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Min),A,139.62
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Max),A,183.38
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.75
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T20:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.69
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8901
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.974
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93457
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (Min),A,21.0
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (Max),A,46.12
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,28.25
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.5
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,61.75
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.12
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.57
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.94
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96307
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81631
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73248
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Min),A,8.12
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Max),A,31.88
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97617
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97046
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98743
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Min),A,33.75
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Max),A,75.75
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,51.0
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,88.88
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.38
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.25
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,99.5
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97403
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98849
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93814
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Min),A,82.25
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Max),A,66.75
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.12
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,107.88
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.75
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,68.12
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,107.75
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.12
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Min),A,75.38
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Max),A,116.12
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.12
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Min),A,140.62
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Max),A,183.5
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.62
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Min),A,169.38
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Max),A,240.25
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.38
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Min),A,130.0
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Max),A,184.62
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T20:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.75
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.12
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80166
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94903
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87735
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (Min),A,17.0
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (Max),A,39.0
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,21.12
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.44
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.81
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96091
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94113
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73223
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Min),A,9.25
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Max),A,30.25
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.25
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98706
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97659
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Min),A,31.0
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Max),A,78.38
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,48.88
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,114.5
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.12
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.38
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,103.62
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.62
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97867
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98523
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95062
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Min),A,79.62
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Max),A,63.62
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,76.25
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,112.88
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.62
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.62
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,95.25
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.88
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Min),A,72.12
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Max),A,139.0
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.62
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Min),A,147.62
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Max),A,213.25
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.75
