Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Min),A,164.75
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Max),A,237.38
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.25
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Min),A,117.62
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Max),A,181.62
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.62
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T20:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.37
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87576
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96277
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88858
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (Min),A,17.0
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (Max),A,35.75
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,22.5
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.38
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.5
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.0
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.31
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.81
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.75
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95764
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91321
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71212
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Min),A,6.25
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Max),A,25.88
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,12.25
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.62
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98788
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98517
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99228
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Min),A,30.0
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Max),A,86.0
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,58.38
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,138.62
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.5
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,58.5
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,114.75
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9696
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98642
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96106
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Min),A,87.88
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Max),A,55.25
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.12
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,100.38
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.75
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,111.0
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.12
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Min),A,73.88
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Max),A,150.12
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,100.62
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Min),A,141.5
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Max),A,182.0
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.62
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Min),A,172.62
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Max),A,271.0
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.12
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Min),A,123.62
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Max),A,190.5
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.25
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T20:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.44
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.75
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83279
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97162
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91196
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (Min),A,22.62
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (Max),A,46.88
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,29.88
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.25
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.12
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.63
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.94
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97842
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93167
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66967
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Min),A,11.38
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Max),A,26.62
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,18.38
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,6.25
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99023
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98117
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99103
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Min),A,27.75
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Max),A,70.62
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,42.25
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.88
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.12
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,66.0
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,122.12
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.12
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.25
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,91.75
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.62
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98096
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98538
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94159
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Min),A,92.0
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Max),A,73.25
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,85.38
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,128.75
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.38
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.25
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,109.5
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.12
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Min),A,77.5
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Max),A,135.25
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.25
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Min),A,164.75
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Max),A,233.38
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Min),A,183.88
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Max),A,236.12
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.25
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Min),A,115.75
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Max),A,169.62
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.88
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T20:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.06
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.88
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85495
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97006
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9248
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (Min),A,17.88
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (Max),A,44.75
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,26.88
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.12
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.12
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,60.12
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.31
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.81
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98743
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93515
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7073
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Min),A,12.12
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Max),A,31.75
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,20.75
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99225
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97101
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98968
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Min),A,22.5
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Max),A,57.38
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,30.62
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.88
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,111.5
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.25
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.38
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,86.12
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97617
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97894
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95535
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Min),A,84.75
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Max),A,61.62
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,77.38
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,129.25
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.38
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.0
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.88
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.38
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Min),A,72.38
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Max),A,127.0
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.62
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Min),A,158.0
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Max),A,235.5
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Min),A,151.88
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Max),A,227.5
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.62
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Min),A,113.62
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Max),A,174.5
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T20:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.82
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91827
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97314
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97223
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (Min),A,17.88
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (Max),A,55.62
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,33.62
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.0
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.5
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.12
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,74.12
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.12
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.38
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98383
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94986
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.61077
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Min),A,12.88
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Max),A,44.38
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,24.25
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.25
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99103
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96725
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97589
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Min),A,23.0
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Max),A,41.25
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,27.88
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,82.62
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.25
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.25
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.5
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98221
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98309
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96408
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Min),A,87.5
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Max),A,63.5
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,86.0
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,130.0
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.12
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,118.62
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.62
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Min),A,74.25
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Max),A,126.88
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,93.38
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Min),A,170.62
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Max),A,245.38
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.12
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Min),A,148.12
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Max),A,235.62
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.88
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Min),A,118.62
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Max),A,197.62
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T19:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9458
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9837
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95187
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (Min),A,16.5
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (Max),A,36.25
