Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,25.25
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.25
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,60.25
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.12
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,63.0
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.12
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99136
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94467
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81991
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Min),A,7.0
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Max),A,52.5
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,29.88
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,60.88
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9931
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97302
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98898
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Min),A,22.62
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Max),A,72.5
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,39.12
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,89.0
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.88
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.88
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,114.88
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.62
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97565
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97516
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98605
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Min),A,58.75
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Max),A,38.62
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.0
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,100.88
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.75
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,116.0
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.75
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.12
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Min),A,70.12
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Max),A,105.5
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.25
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Min),A,173.62
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Max),A,260.0
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.75
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Min),A,165.5
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Max),A,246.25
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.88
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Min),A,161.88
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Max),A,227.88
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T19:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.31
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93472
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98016
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95563
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (Min),A,16.38
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (Max),A,48.25
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,67.25
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.75
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,63.88
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.37
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99274
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96265
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77734
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Min),A,12.75
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Max),A,60.0
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,32.62
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,68.25
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98978
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97296
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98532
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Min),A,23.0
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Max),A,63.38
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.38
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.12
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.38
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.75
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,104.38
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.62
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97604
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97781
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98822
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Min),A,80.38
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Max),A,42.38
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,83.75
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,114.62
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.88
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,129.75
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.38
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,97.38
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Min),A,70.75
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Max),A,153.88
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.75
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Min),A,157.0
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Max),A,275.0
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.38
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Min),A,172.12
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Max),A,286.38
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Min),A,120.62
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Max),A,241.75
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.88
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T19:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96225
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97418
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96896
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (Min),A,16.38
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (Max),A,69.0
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,32.88
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.0
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,66.62
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,94.12
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.0
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98672
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97391
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69583
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Min),A,15.12
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Max),A,51.25
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99145
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97095
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97882
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Min),A,21.88
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Max),A,48.62
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,29.25
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.38
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.62
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.38
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.5
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,66.12
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.62
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97519
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99338
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97787
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Min),A,124.25
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Max),A,77.25
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,79.38
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,126.0
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.38
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,118.5
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,172.75
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,133.5
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.12
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Min),A,78.75
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Max),A,144.38
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Min),A,156.0
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Max),A,245.88
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Min),A,222.25
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Max),A,295.62
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.38
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Min),A,127.75
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Max),A,234.5
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T19:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.19
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86917
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96222
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96555
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (Min),A,20.0
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (Max),A,67.88
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,33.88
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.75
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.88
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.88
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,86.62
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.12
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.56
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9834
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97836
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68212
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Min),A,12.5
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Max),A,31.62
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,21.25
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.69
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99234
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97504
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97852
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Min),A,23.0
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Max),A,43.75
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,31.12
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.25
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,91.62
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.88
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.25
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98743
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99307
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97104
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Min),A,120.38
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Max),A,85.25
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,98.62
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,169.0
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,134.12
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,102.25
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,153.88
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.38
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.38
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Min),A,78.5
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Max),A,164.25
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,107.75
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Min),A,160.38
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Max),A,262.12
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.75
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Min),A,204.0
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Max),A,280.75
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.38
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Min),A,123.38
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Max),A,209.5
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.12
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T19:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.12
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9183
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96143
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97836
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (Min),A,19.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (Max),A,75.88
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,46.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,92.5
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.12
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.63
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.87
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98254
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95239
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6318
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
