Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Min),A,8.38
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Max),A,39.5
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,21.62
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.62
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98856
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97971
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97852
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Min),A,24.88
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Max),A,63.5
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,43.12
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.25
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,105.5
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.38
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.38
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,81.25
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98022
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99399
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97235
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Min),A,134.62
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Max),A,92.5
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,94.75
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,136.5
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,111.75
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,181.25
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,136.88
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Min),A,77.75
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Max),A,164.5
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Min),A,157.25
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Max),A,231.12
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.88
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Min),A,215.62
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Max),A,300.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Min),A,134.25
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Max),A,214.5
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T19:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92013
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94852
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95526
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (Min),A,20.12
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (Max),A,46.75
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,28.0
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.88
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,60.75
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.25
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.19
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.25
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98224
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93521
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67053
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Min),A,8.75
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Max),A,26.38
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,18.75
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,6.62
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99283
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9733
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98517
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Min),A,24.0
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Max),A,56.38
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,35.38
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.12
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,87.0
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.88
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,81.38
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.25
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98074
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99484
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96701
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Min),A,124.88
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Max),A,94.62
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,84.75
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,139.0
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.75
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,116.38
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,167.88
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,141.0
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.12
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Min),A,82.38
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Max),A,154.12
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,113.62
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Min),A,159.38
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Max),A,259.75
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.62
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Min),A,214.12
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Max),A,279.25
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Min),A,121.75
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Max),A,192.5
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.12
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T18:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.0
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95541
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97891
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96225
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (Min),A,17.0
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (Max),A,50.62
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,28.88
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,74.38
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.12
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.62
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,84.25
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.12
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.31
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.75
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97226
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94513
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72576
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Min),A,6.75
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Max),A,20.75
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,11.62
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99039
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96957
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98407
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Min),A,21.88
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Max),A,55.12
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,87.25
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.5
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,88.88
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.62
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.25
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,73.88
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.62
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98056
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99344
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9714
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Min),A,111.62
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Max),A,84.12
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,77.75
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,156.12
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.0
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,101.38
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,161.0
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,124.75
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Min),A,72.25
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Max),A,176.75
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,108.38
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Min),A,163.75
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Max),A,244.5
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.38
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Min),A,198.88
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Max),A,305.88
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.25
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Min),A,128.0
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Max),A,198.12
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T18:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92663
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97504
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9382
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (Min),A,17.25
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (Max),A,49.75
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,27.38
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,82.0
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.88
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.25
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.75
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.94
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97324
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94556
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67663
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Min),A,9.5
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Max),A,21.38
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,7.12
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98849
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98657
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98755
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Min),A,24.75
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Max),A,83.75
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,44.25
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,87.88
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,127.88
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.62
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.38
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,86.12
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.38
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98434
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99127
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97717
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Min),A,115.12
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Max),A,80.75
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,96.38
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,168.88
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,128.38
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,87.75
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,156.0
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,118.75
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Min),A,77.0
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Max),A,186.88
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,124.12
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Min),A,186.0
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Max),A,255.75
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.12
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Min),A,213.88
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Max),A,351.12
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Min),A,125.75
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Max),A,199.25
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T18:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.19
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.63
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95105
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98093
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96155
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (Min),A,17.12
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (Max),A,46.75
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,25.12
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.38
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.5
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,62.5
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.62
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.06
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.56
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98599
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88824
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74215
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Min),A,9.12
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Max),A,33.38
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.25
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.62
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99322
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98517
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
