Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Min),A,23.88
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Max),A,116.12
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,69.62
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,94.12
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.75
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,70.0
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,172.62
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,122.38
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,96.5
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97217
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99103
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96817
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Min),A,108.75
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Max),A,76.62
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,80.25
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,115.62
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.75
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,87.25
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,157.25
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,119.0
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,73.0
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Min),A,92.38
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Max),A,213.38
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,150.62
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Min),A,162.25
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Max),A,236.38
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.25
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Min),A,226.12
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Max),A,371.0
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.75
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Min),A,129.75
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Max),A,197.38
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.38
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T18:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.5
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93985
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98322
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9584
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (Min),A,17.25
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (Max),A,46.38
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,28.25
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.5
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.25
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.75
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,67.0
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.62
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.44
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98492
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92175
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86014
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Min),A,4.88
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Max),A,25.88
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99448
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99408
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Min),A,27.38
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Max),A,102.38
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,61.5
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,88.88
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.38
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,84.0
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,161.0
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.12
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.38
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,102.88
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.25
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98636
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99158
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97351
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Min),A,111.0
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Max),A,80.38
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,101.0
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,157.5
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,125.88
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,98.5
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,160.5
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,123.38
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Min),A,97.12
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Max),A,186.25
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,138.12
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Min),A,181.5
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Max),A,275.38
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.25
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Min),A,248.12
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Max),A,359.88
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.12
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Min),A,152.0
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Max),A,227.12
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.38
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T18:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9487
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97388
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95389
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (Min),A,17.62
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (Max),A,52.5
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.75
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.62
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,89.38
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,76.75
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.25
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.06
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9819
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90887
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93808
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Min),A,4.88
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Max),A,25.5
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,13.38
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99539
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98666
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Min),A,40.75
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Max),A,112.12
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,71.75
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,78.38
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,93.38
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,159.75
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,128.75
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.38
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,96.38
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.12
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98645
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98694
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Min),A,122.25
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Max),A,77.38
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,97.25
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,147.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,122.5
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,104.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,179.5
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,144.25
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,99.25
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,81.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Min),A,85.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Max),A,217.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,145.38
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Min),A,163.5
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Max),A,268.88
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Min),A,277.25
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Max),A,387.12
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.62
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Min),A,164.5
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Max),A,239.75
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.75
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T18:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.81
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92801
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98239
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95251
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (Min),A,17.88
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (Max),A,44.38
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,28.5
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,43.38
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,64.62
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.25
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,60.12
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.88
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.44
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98282
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97348
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96985
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Min),A,5.25
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Max),A,24.75
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,10.75
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99286
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99377
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98373
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Min),A,44.75
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Max),A,105.12
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,74.25
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.38
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,99.38
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,150.62
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,127.12
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,80.75
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.12
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98593
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99512
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98373
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Min),A,124.0
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Max),A,74.38
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,82.75
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,143.62
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.38
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,104.12
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,171.5
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,134.38
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,104.5
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,81.0
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Min),A,109.38
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Max),A,218.62
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,156.25
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Min),A,168.5
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Max),A,258.25
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.12
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Min),A,267.62
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Max),A,376.0
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,332.75
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Min),A,149.88
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Max),A,224.5
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.25
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T17:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98007
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96887
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (Min),A,17.62
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (Max),A,45.12
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,29.88
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,46.38
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,76.12
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,78.75
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.38
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98495
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96637
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98373
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Min),A,5.12
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Max),A,19.12
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,10.62
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98981
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9921
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98828
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Min),A,40.25
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Max),A,87.0
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,64.88
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,91.62
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,140.25
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,111.0
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.38
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,92.5
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97647
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99295
