Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97934
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Min),A,124.38
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Max),A,69.12
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,81.75
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,113.88
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.12
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.75
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,172.12
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,114.25
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Min),A,72.0
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Max),A,210.5
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,132.25
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Min),A,158.75
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Max),A,229.25
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.25
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Min),A,230.62
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Max),A,367.62
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.75
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Min),A,172.88
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Max),A,249.75
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T17:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98099
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98202
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96255
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (Min),A,16.88
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (Max),A,40.75
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,24.25
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.88
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,69.5
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.62
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,68.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.75
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.56
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98999
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95895
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94147
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Min),A,6.88
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Max),A,25.25
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,14.25
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9902
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9928
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98175
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Min),A,39.62
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Max),A,93.38
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,66.25
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,95.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,133.12
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,112.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,83.75
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98108
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98929
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97513
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Min),A,85.12
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Max),A,59.62
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,96.75
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,132.12
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.62
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,123.75
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.38
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,66.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Min),A,69.62
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Max),A,165.75
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,122.25
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Min),A,183.12
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Max),A,236.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Min),A,223.5
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Max),A,324.12
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.25
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Min),A,134.5
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Max),A,210.38
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.12
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T17:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97613
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98819
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96503
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (Min),A,17.62
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (Max),A,50.25
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,32.62
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,82.75
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.62
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.62
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,79.88
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.62
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.12
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99329
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9808
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87942
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Min),A,7.25
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Max),A,25.75
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,16.38
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98746
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98721
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98825
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Min),A,25.38
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Max),A,94.88
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,48.75
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,78.62
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.75
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,136.5
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.38
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,88.12
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97192
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99011
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95892
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Min),A,84.5
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Max),A,64.0
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.5
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,118.38
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.12
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.38
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,116.12
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Min),A,95.0
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Max),A,171.75
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,126.5
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Min),A,144.0
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Max),A,227.0
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.75
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Min),A,220.62
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Max),A,305.12
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.88
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Min),A,120.0
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Max),A,191.12
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.38
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T17:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98105
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9776
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96353
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (Min),A,17.62
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (Max),A,52.25
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,32.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.12
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.25
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,81.12
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.38
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,71.5
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.12
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99005
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91006
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95227
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Min),A,4.88
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Max),A,26.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98801
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97253
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98166
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Min),A,24.25
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Max),A,53.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,34.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.62
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.75
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.25
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.38
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,91.12
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.88
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9678
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99127
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95947
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Min),A,91.12
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Max),A,62.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,90.62
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.38
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,123.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.25
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Min),A,72.62
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Max),A,133.12
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,95.38
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Min),A,139.88
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Max),A,217.62
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.38
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Min),A,179.25
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Max),A,264.5
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.75
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Min),A,134.62
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Max),A,184.5
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.75
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T17:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91012
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94748
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96658
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (Min),A,17.12
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (Max),A,61.38
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,30.88
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.38
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,80.62
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.25
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.37
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.19
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99023
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81173
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97613
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Min),A,4.88
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Max),A,24.38
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,13.12
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99063
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9754
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97217
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Min),A,21.75
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Max),A,64.5
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,33.38
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.12
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.0
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,104.88
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.0
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96051
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98999
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97314
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Min),A,74.75
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Max),A,45.62
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,85.25
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.75
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.25
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,104.62
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.38
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.88
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
