Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Min),A,67.5
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Max),A,117.12
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.38
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Min),A,135.75
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Max),A,183.75
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.88
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Min),A,170.25
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Max),A,235.88
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.88
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Min),A,130.62
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Max),A,203.25
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.75
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T17:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91379
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95709
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94812
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (Min),A,18.25
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (Max),A,63.38
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,31.5
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.25
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,80.62
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.69
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99091
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72345
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98294
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Min),A,9.25
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Max),A,23.12
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,15.12
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.94
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99014
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98529
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98367
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Min),A,24.25
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Max),A,76.25
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,42.38
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.0
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.88
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,110.38
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.75
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.5
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95953
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99026
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97845
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Min),A,57.25
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Max),A,40.62
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.12
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,82.88
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.25
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.88
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,106.25
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.88
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Min),A,68.12
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Max),A,113.25
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.25
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Min),A,129.88
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Max),A,177.25
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.62
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Min),A,170.38
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Max),A,239.75
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Min),A,130.0
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Max),A,218.5
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.25
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T16:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.31
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.13
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92581
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97714
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92331
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (Min),A,18.62
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (Max),A,39.62
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,26.12
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.38
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,64.75
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.62
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.75
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.44
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99145
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80246
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97998
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Min),A,7.5
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Max),A,22.0
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99155
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98294
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98553
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Min),A,25.38
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Max),A,66.25
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,39.62
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.25
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,93.88
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,89.25
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.12
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96069
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98956
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97446
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Min),A,67.0
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Max),A,45.88
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.62
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.88
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.25
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,67.25
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,101.75
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.38
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.12
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Min),A,72.12
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Max),A,114.12
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.75
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Min),A,134.88
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Max),A,181.25
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.38
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Min),A,172.88
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Max),A,243.0
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Min),A,125.12
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Max),A,198.75
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.88
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T16:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92892
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98947
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9696
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (Min),A,23.25
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (Max),A,52.25
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,33.88
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.75
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,79.88
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.12
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,38.0
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,64.88
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.88
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.94
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.44
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99435
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78036
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97214
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Min),A,8.75
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Max),A,27.0
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,16.38
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99469
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98929
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98343
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Min),A,25.38
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Max),A,101.62
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,61.88
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.88
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,67.0
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,144.62
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.0
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,73.38
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.25
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95932
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99268
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95267
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Min),A,87.25
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Max),A,67.75
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.25
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.12
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,111.5
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.12
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Min),A,78.38
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Max),A,180.5
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,131.62
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Min),A,140.5
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Max),A,188.62
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.88
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Min),A,200.75
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Max),A,316.88
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Min),A,120.12
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Max),A,175.88
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.75
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T16:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86496
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97989
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95691
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (Min),A,25.88
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (Max),A,44.5
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (RMS),A,32.25
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.5
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.88
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.25
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.75
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.75
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9913
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79022
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95715
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Min),A,4.62
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Max),A,34.75
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,11.25
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99612
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99384
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98965
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Min),A,39.88
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Max),A,86.62
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,64.12
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,99.5
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.62
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,104.0
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,135.12
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,116.5
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,74.75
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.62
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9632
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98813
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96561
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Min),A,80.88
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Max),A,52.88
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.62
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,82.5
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.88
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.0
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,104.5
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.75
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Min),A,80.88
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Max),A,161.38
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,118.25
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Min),A,131.25
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Max),A,198.5
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.62
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Min),A,210.62
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Max),A,283.62
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Min),A,117.38
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Max),A,177.0
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T16:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.75
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
