Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8764
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97818
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95926
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (Min),A,25.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (Max),A,41.88
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (RMS),A,31.88
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.75
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99384
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83487
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95138
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Min),A,4.88
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Max),A,22.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,13.62
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9845
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98715
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99402
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Min),A,24.25
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Max),A,76.5
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,53.25
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.5
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,122.38
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.88
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,107.62
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.62
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96799
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98587
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9523
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Min),A,90.62
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Max),A,55.25
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.38
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.75
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.62
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,108.88
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.88
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Min),A,63.75
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Max),A,136.5
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.12
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Min),A,125.75
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Max),A,172.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.62
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Min),A,160.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Max),A,265.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.12
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Min),A,141.75
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Max),A,201.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.12
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T16:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.62
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85705
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96503
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9671
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (Min),A,16.62
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (Max),A,70.38
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (RMS),A,40.38
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.38
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,90.0
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.62
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.44
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98322
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86258
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95874
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Min),A,5.12
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Max),A,20.62
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,12.62
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98404
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98614
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98804
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Min),A,23.5
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Max),A,62.38
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,43.62
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.75
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,95.88
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,91.88
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95984
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96725
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95932
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Min),A,76.88
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Max),A,40.75
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.38
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.5
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,101.0
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Min),A,60.88
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Max),A,109.88
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.62
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Min),A,121.88
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Max),A,172.38
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.38
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Min),A,141.0
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Max),A,229.38
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Min),A,119.5
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Max),A,209.12
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.75
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T16:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93329
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96555
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94788
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (Min),A,16.12
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (Max),A,42.88
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (RMS),A,25.75
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,65.25
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,52.12
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.63
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96457
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89139
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95288
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Min),A,4.38
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Max),A,15.25
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,6.62
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99289
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98022
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98618
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Min),A,17.25
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Max),A,56.12
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,28.88
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.38
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,99.75
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,86.25
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.38
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96432
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96539
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9639
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Min),A,56.25
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Max),A,34.38
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,65.0
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,93.25
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Min),A,56.5
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Max),A,109.25
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.75
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Min),A,118.62
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Max),A,180.25
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.75
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Min),A,131.25
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Max),A,216.62
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.75
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Min),A,109.75
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Max),A,179.62
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.62
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T15:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94989
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96655
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95877
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (Min),A,19.38
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (Max),A,37.88
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,27.0
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.75
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.25
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.75
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.69
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97067
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76461
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95908
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Min),A,4.62
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Max),A,17.25
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,7.75
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98541
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98334
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98703
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Min),A,19.25
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Max),A,65.0
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,39.5
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,106.38
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.62
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,88.88
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.12
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95767
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96332
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95218
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Min),A,55.0
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Max),A,38.5
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,97.5
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.38
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Min),A,54.88
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Max),A,107.12
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.38
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Min),A,110.62
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Max),A,161.38
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.12
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Min),A,129.25
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Max),A,212.38
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.12
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Min),A,105.12
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Max),A,179.88
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T15:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97464
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98248
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95785
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (Min),A,16.5
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (Max),A,37.38
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (RMS),A,25.88
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,79.5
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.38
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.69
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.63
