Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96057
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87805
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95563
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Min),A,4.38
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Max),A,20.12
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,6.0
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9903
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98114
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9678
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Min),A,18.88
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Max),A,58.0
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,38.62
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.75
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,96.62
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.88
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,71.38
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95404
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96954
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96738
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Min),A,52.5
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Max),A,33.62
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.38
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,85.88
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.38
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.62
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Min),A,62.88
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Max),A,131.88
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,86.12
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Min),A,122.0
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Max),A,178.25
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Min),A,156.75
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Max),A,231.0
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.25
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Min),A,104.75
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Max),A,158.12
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.62
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T15:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.06
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98025
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97943
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95654
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (Min),A,16.25
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (Max),A,45.62
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (RMS),A,24.25
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,74.75
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.25
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,59.25
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.5
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.44
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82159
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91925
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94537
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Min),A,4.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Max),A,18.5
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,8.25
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99072
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97775
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97879
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Min),A,17.88
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Max),A,51.75
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.5
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.12
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,70.25
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95465
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94376
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98288
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Min),A,36.75
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Max),A,23.62
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.75
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Min),A,58.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Max),A,92.75
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.25
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Min),A,106.5
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Max),A,169.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.88
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Min),A,137.62
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Max),A,201.88
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.38
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Min),A,118.5
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Max),A,167.88
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T15:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.37
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96515
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98389
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96085
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (Min),A,17.62
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (Max),A,47.62
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (RMS),A,29.12
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,70.25
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.38
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.25
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.56
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.25
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.69
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81314
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93814
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94571
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Min),A,5.38
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Max),A,19.38
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,9.12
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.62
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99097
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96857
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98798
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Min),A,18.38
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Max),A,65.25
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,31.62
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,77.0
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.62
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.12
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,88.25
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.88
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96497
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94794
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96902
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Min),A,39.0
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Max),A,25.0
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.62
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Min),A,59.38
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Max),A,95.75
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.38
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Min),A,104.25
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Max),A,160.88
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.62
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Min),A,140.5
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Max),A,213.75
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.62
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Min),A,126.75
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Max),A,169.62
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.25
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T15:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84549
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98584
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97205
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (Min),A,35.25
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (Max),A,70.75
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (RMS),A,47.12
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.25
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,94.5
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.75
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,62.25
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.75
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.81
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.19
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90149
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9331
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95819
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Min),A,4.38
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Max),A,18.75
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,8.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99197
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97464
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98239
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Min),A,17.75
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Max),A,43.75
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,25.5
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.5
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.12
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.75
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95923
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95651
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96664
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Min),A,46.38
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Max),A,27.62
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,69.12
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Min),A,58.38
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Max),A,118.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.38
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Min),A,93.38
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Max),A,141.25
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.88
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Min),A,135.88
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Max),A,212.62
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.62
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Min),A,109.38
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Max),A,160.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T15:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.69
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90005
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9613
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96814
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (Min),A,15.5
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (Max),A,55.0
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (RMS),A,31.0
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.0
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.12
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.12
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,63.75
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.62
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97568
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95138
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96289
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Min),A,4.62
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Max),A,20.25
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
