Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99326
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97168
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98114
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Min),A,17.0
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Max),A,52.5
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,24.25
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.75
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,93.88
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.38
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95227
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9798
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94403
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Min),A,65.88
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Max),A,42.0
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,87.75
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Min),A,57.88
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Max),A,119.38
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.75
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Min),A,107.25
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Max),A,164.88
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Min),A,136.0
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Max),A,210.25
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.62
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Min),A,104.75
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Max),A,172.88
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T14:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94269
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94318
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96182
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (Min),A,16.38
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (Max),A,48.88
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (RMS),A,25.88
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.25
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.5
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.69
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84134
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77578
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95865
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Max),A,18.75
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,8.75
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.82
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99118
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98462
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9899
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Min),A,18.25
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Max),A,50.75
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,34.88
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.25
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.12
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,95.38
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.12
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.5
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.38
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97433
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98215
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97858
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Min),A,47.0
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Max),A,31.5
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.12
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Min),A,53.0
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Max),A,106.0
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Min),A,112.0
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Max),A,172.12
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.38
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Min),A,131.25
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Max),A,227.38
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Min),A,126.12
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Max),A,185.75
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.62
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T14:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96655
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94461
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93585
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (Min),A,15.25
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (Max),A,35.75
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (RMS),A,21.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.75
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.25
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.88
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.19
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-62.13
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78326
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75998
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47536
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Max),A,17.88
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99139
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98532
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98407
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Min),A,18.75
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Max),A,59.75
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,37.5
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,100.88
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.62
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97375
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97867
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97549
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Min),A,64.12
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Max),A,36.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,103.5
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Min),A,53.88
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Max),A,100.75
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.12
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Min),A,119.5
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Max),A,178.25
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Min),A,140.62
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Max),A,197.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.62
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Min),A,89.62
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Max),A,177.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T14:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95013
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95279
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96811
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (Min),A,18.38
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (Max),A,51.62
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (RMS),A,30.75
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,64.38
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.12
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,60.5
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.06
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.75
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-71.25
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80728
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88495
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.37292
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Min),A,3.62
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Max),A,19.75
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,5.5
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98041
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98386
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98734
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Min),A,23.62
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Max),A,62.62
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,43.88
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.62
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,104.5
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.62
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,82.25
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.75
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98328
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98315
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97153
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Min),A,61.62
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Max),A,41.88
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,64.5
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,98.5
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.12
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.12
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Min),A,56.5
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Max),A,109.12
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Min),A,112.88
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Max),A,178.12
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.25
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Min),A,151.12
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Max),A,228.25
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.62
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Min),A,127.25
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Max),A,178.25
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.88
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T14:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96893
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98556
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9368
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (Min),A,22.5
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (Max),A,62.62
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (RMS),A,37.38
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,46.5
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,82.5
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.38
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.38
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.81
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-60.75
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96753
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86868
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.45898
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Min),A,7.62
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Max),A,21.75
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,10.62
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,6.12
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98257
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97839
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99121
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Min),A,24.5
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Max),A,64.38
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,41.38
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.12
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.25
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.25
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,88.88
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
