Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94864
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9776
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95926
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Min),A,54.75
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Max),A,33.5
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.88
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.75
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.88
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Min),A,61.12
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Max),A,118.5
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.12
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Min),A,101.88
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Max),A,143.5
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.12
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Min),A,152.5
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Max),A,211.25
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Min),A,112.38
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Max),A,175.25
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.12
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T14:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9263
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98193
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94629
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (Min),A,17.5
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (Max),A,57.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,32.62
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,36.38
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,80.25
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.75
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.75
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.5
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98312
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94846
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70797
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Min),A,5.25
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Max),A,25.12
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,13.62
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.38
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9888
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97574
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99271
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Min),A,19.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Max),A,49.88
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,36.88
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.12
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.5
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,87.5
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.88
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.69
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8884
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98605
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98001
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Min),A,87.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Max),A,40.12
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,109.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Min),A,68.5
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Max),A,154.25
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,99.25
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Min),A,82.62
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Max),A,137.75
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.12
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Min),A,156.62
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Max),A,257.5
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Min),A,129.75
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Max),A,190.38
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.12
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T14:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.94
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8504
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98416
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95273
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (Min),A,17.62
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (Max),A,54.88
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,39.38
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.75
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,48.12
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.5
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.62
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,63.38
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.12
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.0
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.62
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98737
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91049
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.61163
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Min),A,4.88
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Max),A,30.5
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,11.62
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.75
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.94
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98843
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98749
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98953
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Min),A,19.88
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Max),A,69.38
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,41.25
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.75
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.75
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,91.62
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.88
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.75
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,112.75
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.25
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.837
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9816
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97366
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Min),A,74.25
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Max),A,44.38
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.5
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.38
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Min),A,59.25
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Max),A,151.75
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,116.12
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Min),A,79.0
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Max),A,165.0
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.62
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Min),A,178.38
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Max),A,234.38
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.12
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Min),A,108.5
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Max),A,180.12
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.12
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T13:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.37
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99609
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98724
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94607
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (Min),A,18.0
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (Max),A,40.5
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,28.12
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,47.5
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,67.5
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,49.88
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,70.38
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.62
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.75
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.69
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.5
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99182
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98141
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6903
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Min),A,6.5
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Max),A,29.62
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,18.62
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.06
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98093
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99274
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99408
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Min),A,42.25
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Max),A,96.5
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,66.75
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.75
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,66.75
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,111.88
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.62
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,65.88
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,137.62
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.38
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.88
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94818
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9921
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.957
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Min),A,99.88
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Max),A,64.25
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.25
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.75
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,129.88
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.12
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Min),A,56.0
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Max),A,193.88
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,120.62
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Min),A,140.0
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Max),A,196.62
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Min),A,185.38
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Max),A,321.75
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.88
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Min),A,127.12
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Max),A,210.38
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.75
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T13:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96783
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99167
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95993
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (Min),A,16.38
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (Max),A,76.0
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (RMS),A,44.38
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,53.12
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,60.5
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,94.88
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.75
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.62
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.38
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-60.75
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9845
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92316
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.41793
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Min),A,6.12
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Max),A,28.88
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,15.38
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98489
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98862
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99341
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Min),A,17.25
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Max),A,86.75
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,49.38
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.62
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.12
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,104.25
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.12
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,52.75
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,112.88
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.25
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94632
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99103
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96835
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Min),A,71.38
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Max),A,49.5
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,78.12
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,93.88
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.25
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
