Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Min),A,66.5
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Max),A,173.75
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,114.38
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Min),A,79.12
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Max),A,184.5
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.62
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Min),A,206.75
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Max),A,276.25
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.12
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Min),A,115.88
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Max),A,205.88
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.88
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T13:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.44
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97821
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98837
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9769
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (Min),A,15.88
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (Max),A,52.88
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,32.5
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.75
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,74.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.88
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,71.88
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.94
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-65.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98679
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94339
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.35454
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Min),A,7.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Max),A,22.62
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,5.62
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98984
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98468
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99646
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Min),A,20.12
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Max),A,98.75
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,53.12
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.75
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.75
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,60.5
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,132.62
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.5
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96353
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98846
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97531
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Min),A,57.38
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Max),A,38.25
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,91.88
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.25
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Min),A,53.88
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Max),A,129.12
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Min),A,101.38
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Max),A,182.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.12
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Min),A,170.75
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Max),A,240.88
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.12
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Min),A,126.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Max),A,215.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T13:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9697
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98575
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9794
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (Min),A,17.62
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (Max),A,56.38
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,35.5
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.75
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,40.88
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,71.38
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.25
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,76.12
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.0
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99026
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96167
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.57565
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Min),A,7.5
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Max),A,26.12
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,13.25
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,6.0
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.25
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98398
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98624
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99478
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Min),A,24.75
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Max),A,108.88
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,54.5
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,96.75
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.88
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,150.62
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.38
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.5
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95776
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93478
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Min),A,79.5
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Max),A,55.25
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.12
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.88
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,97.88
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.75
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Min),A,69.12
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Max),A,139.5
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,100.88
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Min),A,106.38
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Max),A,180.62
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Min),A,198.12
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Max),A,248.38
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.38
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Min),A,123.0
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Max),A,247.5
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.12
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T13:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96048
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99246
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98523
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (Min),A,29.38
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (Max),A,78.0
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,55.5
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,53.38
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,104.12
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,35.12
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.62
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.31
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98941
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96555
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.61651
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Min),A,6.0
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Max),A,24.5
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,7.75
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.31
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9863
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98846
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99609
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Min),A,26.12
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Max),A,118.25
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,70.5
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,111.5
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.75
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,158.75
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.12
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.0
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95514
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9852
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95145
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Min),A,84.12
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Max),A,51.25
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.88
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.12
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,107.12
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Min),A,67.62
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Max),A,167.75
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,119.38
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Min),A,96.12
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Max),A,168.62
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Min),A,195.38
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Max),A,288.12
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.62
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Min),A,143.12
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Max),A,239.25
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.25
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T13:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97034
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97858
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97525
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (Min),A,16.88
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (Max),A,52.25
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,29.38
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.25
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,80.62
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.88
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,60.62
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.88
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.0
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98712
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9762
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.54958
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Min),A,7.0
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Max),A,28.38
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.81
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98025
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9931
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99435
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Min),A,30.5
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Max),A,99.25
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,62.38
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.5
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,135.5
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.38
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,65.75
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,121.62
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.75
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93399
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98563
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Min),A,57.88
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Max),A,38.88
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,69.88
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Min),A,70.12
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Max),A,158.5
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,111.12
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Min),A,94.5
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Max),A,177.0
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.25
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Min),A,178.62
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Max),A,278.75
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.25
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Min),A,123.12
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Max),A,209.0
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T12:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
