Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95251
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98935
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98654
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (Min),A,23.12
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (Max),A,64.12
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,44.62
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.0
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,82.38
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.75
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.38
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,64.12
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-62.69
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97125
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89541
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.52261
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Min),A,4.12
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Max),A,23.75
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,12.62
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,5.5
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98343
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99152
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99509
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Min),A,42.88
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Max),A,98.38
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,65.88
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,61.88
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,115.38
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.38
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.38
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,142.5
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.88
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94311
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98895
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98502
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Min),A,65.12
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Max),A,35.88
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,74.5
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,101.5
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.75
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Min),A,96.0
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Max),A,169.38
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,127.62
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Min),A,85.0
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Max),A,143.12
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Min),A,201.12
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Max),A,278.62
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Min),A,156.88
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Max),A,261.62
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.38
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T12:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95834
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98141
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98386
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (Min),A,24.25
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (Max),A,55.88
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,37.88
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.0
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,62.38
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.88
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.88
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,81.62
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.25
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.5
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.75
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97726
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90579
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7546
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Max),A,20.88
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9881
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99313
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Min),A,48.75
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Max),A,109.25
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,75.38
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,76.25
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,139.75
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.88
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,66.62
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,145.75
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.12
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.88
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9314
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98773
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97543
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Min),A,81.5
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Max),A,38.25
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,74.38
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,109.38
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Min),A,78.88
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Max),A,171.12
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,127.0
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Min),A,83.0
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Max),A,152.75
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.12
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Min),A,173.62
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Max),A,289.75
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Min),A,155.88
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Max),A,259.12
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.38
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T12:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92218
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97971
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97632
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (Min),A,24.25
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (Max),A,60.88
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,40.75
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,73.62
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.38
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,63.38
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.69
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.75
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.31
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98459
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85464
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.63424
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Min),A,3.75
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Max),A,26.38
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,8.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.31
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98279
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99158
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99698
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Min),A,46.88
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Max),A,112.62
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,75.12
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,126.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.88
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.62
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,164.5
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.25
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94638
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98676
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92956
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Min),A,87.62
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Max),A,51.12
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.5
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,112.12
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.38
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Min),A,71.25
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Max),A,167.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Min),A,71.62
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Max),A,133.25
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Min),A,155.5
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Max),A,277.75
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.88
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Min),A,153.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Max),A,242.25
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T12:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93668
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99106
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98737
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (Min),A,33.38
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (Max),A,63.0
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,47.5
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,49.12
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,78.12
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.0
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,64.5
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.75
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.87
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.44
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86322
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95407
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69653
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Min),A,3.75
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Max),A,21.0
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.12
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97964
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98868
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99384
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Min),A,27.62
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Max),A,83.25
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,55.88
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.12
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,118.38
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.88
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,117.0
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94434
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9783
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88836
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Min),A,58.38
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Max),A,40.12
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Min),A,85.25
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Max),A,157.12
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,115.12
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Min),A,72.75
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Max),A,144.88
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Min),A,175.62
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Max),A,265.62
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.62
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Min),A,125.62
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Max),A,188.88
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.38
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T12:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.0
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97299
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98663
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98923
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (Min),A,18.0
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (Max),A,54.12
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,36.75
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.12
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,71.0
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.88
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.62
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,70.5
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
