Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.06
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.62
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.38
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89285
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94217
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.62939
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Max),A,26.12
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,9.62
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99741
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98569
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99585
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Min),A,16.88
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Max),A,70.75
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,40.88
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,104.12
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.75
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,126.5
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,68.0
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,134.5
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.12
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96295
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97864
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93698
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Min),A,52.88
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Max),A,36.62
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.88
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.75
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Min),A,54.5
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Max),A,132.25
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.88
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Min),A,120.12
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Max),A,192.38
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.62
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Min),A,145.0
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Max),A,274.38
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.88
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Min),A,135.0
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Max),A,230.5
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.62
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T12:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97168
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95392
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98489
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (Min),A,15.5
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (Max),A,62.12
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,36.62
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.0
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,82.38
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.62
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.56
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.69
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.94
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90231
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91241
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64202
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Max),A,19.0
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,8.38
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98645
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98041
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99329
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Min),A,24.25
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Max),A,87.12
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,50.38
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.12
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.5
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.88
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.88
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.5
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,124.75
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93207
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97302
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95004
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Min),A,60.5
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Max),A,31.75
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.25
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.0
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.25
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Min),A,55.62
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Max),A,133.38
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,91.75
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Min),A,80.75
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Max),A,168.12
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.62
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Min),A,122.88
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Max),A,220.38
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.62
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Min),A,114.25
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Max),A,227.5
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.12
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T11:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97806
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9639
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97787
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (Min),A,16.25
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (Max),A,74.25
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,38.25
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,100.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.62
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.12
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.12
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.38
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9769
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97009
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.57766
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Min),A,4.38
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Max),A,23.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,12.75
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98907
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98279
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99283
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Min),A,19.12
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Max),A,86.25
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,49.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,92.12
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,124.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94257
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98651
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96579
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Min),A,73.62
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Max),A,42.38
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.88
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,108.12
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.88
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Min),A,65.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Max),A,184.75
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,107.75
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Min),A,91.88
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Max),A,148.62
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Min),A,158.25
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Max),A,295.75
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.12
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Min),A,131.25
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Max),A,210.88
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T11:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95044
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99121
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98965
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (Min),A,38.75
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (Max),A,100.62
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,64.0
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.25
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,47.88
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,122.38
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.75
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,38.0
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,66.5
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.38
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.94
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98227
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90875
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78497
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Min),A,4.0
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Max),A,22.5
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.75
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99426
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98575
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9964
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Min),A,18.5
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Max),A,94.38
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,47.12
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,78.75
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.12
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,103.12
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.62
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,69.38
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,145.25
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.62
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92856
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96698
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91858
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Min),A,54.38
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Max),A,38.0
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.5
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.12
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Min),A,49.62
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Max),A,159.38
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,101.25
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Min),A,96.75
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Max),A,170.88
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.25
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Min),A,147.88
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Max),A,266.38
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Min),A,146.38
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Max),A,231.38
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.62
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T11:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98807
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99167
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98743
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (Min),A,29.0
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (Max),A,57.38
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,40.0
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.88
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,55.0
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,89.88
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.88
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,69.12
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.06
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98532
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92624
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85187
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Max),A,31.75
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,17.12
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
