Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99612
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99384
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99503
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Min),A,15.62
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Max),A,69.25
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,41.62
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,111.25
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.88
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,61.38
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,158.62
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,107.88
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.5
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,152.12
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.12
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.25
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93454
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95172
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96472
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Min),A,42.62
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Max),A,25.12
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.25
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Min),A,51.88
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Max),A,124.75
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.88
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Min),A,134.12
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Max),A,207.75
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.88
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Min),A,165.88
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Max),A,306.0
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.25
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Min),A,128.62
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Max),A,248.5
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.88
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T11:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.38
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98264
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98892
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96713
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (Min),A,20.0
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (Max),A,69.88
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,36.25
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,48.0
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,104.25
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.38
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,65.62
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.12
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.88
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.63
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98035
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94931
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.61776
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Min),A,7.12
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Max),A,31.0
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,16.38
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.5
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98608
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99652
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Min),A,43.38
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Max),A,107.25
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,79.0
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,86.38
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,90.12
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,144.88
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,120.12
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,76.38
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,147.38
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.5
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.12
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92517
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96439
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95834
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Min),A,41.88
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Max),A,26.88
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.38
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Min),A,67.88
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Max),A,153.75
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Min),A,99.25
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Max),A,177.25
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.38
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Min),A,212.0
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Max),A,277.12
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.12
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Min),A,137.25
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Max),A,242.88
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T11:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.06
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.5
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97598
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98978
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96973
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (Min),A,15.75
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (Max),A,59.75
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,34.62
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,48.0
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,89.75
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.75
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.38
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.62
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.31
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.31
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98062
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98376
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.62747
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Min),A,7.5
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Max),A,28.62
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,16.88
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.5
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.69
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98407
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99081
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99554
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Min),A,45.62
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Max),A,124.5
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,82.25
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.12
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,117.38
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,74.88
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,162.38
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.0
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96197
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97858
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91501
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Min),A,59.75
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Max),A,38.5
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,83.0
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Min),A,67.38
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Max),A,143.0
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,102.25
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Min),A,94.38
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Max),A,173.88
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.12
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Min),A,182.62
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Max),A,264.5
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Min),A,133.88
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Max),A,238.12
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.88
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T11:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.19
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94839
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99374
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96143
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (Min),A,37.88
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (Max),A,63.62
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,49.88
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.75
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,60.25
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,97.0
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.0
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.62
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.81
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97705
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9588
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65408
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Min),A,6.88
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Max),A,33.38
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.12
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97885
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98187
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99652
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Min),A,35.62
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Max),A,115.62
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,78.25
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.62
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,102.12
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.38
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.88
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,152.62
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.88
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.38
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94211
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9837
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95444
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Min),A,58.75
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Max),A,37.0
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.38
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Min),A,73.88
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Max),A,153.88
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,116.12
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Min),A,94.38
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Max),A,152.38
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.38
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Min),A,186.75
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Max),A,255.75
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.62
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Min),A,129.25
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Max),A,256.25
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.62
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T10:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.69
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89191
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98901
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.854
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (Min),A,35.38
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (Max),A,70.75
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,50.5
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,53.5
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,82.38
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.25
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.5
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.5
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.81
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98398
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94165
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66827
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Min),A,9.0
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Max),A,37.12
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,20.12
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.94
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98553
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9826
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99377
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Min),A,25.75
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Max),A,125.38
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,65.0
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.12
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.0
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,97.62
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.38
