Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,165.38
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.38
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94629
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98187
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98636
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Min),A,58.5
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Max),A,34.75
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.75
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.38
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,88.62
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,103.12
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Min),A,58.5
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Max),A,146.75
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,101.75
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Min),A,102.12
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Max),A,170.0
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.88
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Min),A,181.12
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Max),A,248.25
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Min),A,142.88
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Max),A,235.25
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.88
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T10:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.0
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96692
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98218
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87643
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (Min),A,24.0
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (Max),A,49.0
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (RMS),A,34.62
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,48.75
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.75
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.25
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.0
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-52.5
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99054
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86441
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71756
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Min),A,11.5
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Max),A,30.12
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,19.88
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99142
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98322
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99371
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Min),A,17.0
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Max),A,86.0
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,41.62
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.38
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.62
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,85.5
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.88
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.75
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,126.75
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.62
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81759
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97418
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96832
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Min),A,54.88
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Max),A,33.88
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Min),A,53.62
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Max),A,124.25
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.62
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Min),A,97.5
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Max),A,142.88
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.88
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Min),A,155.62
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Max),A,201.12
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.75
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Min),A,100.38
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Max),A,202.25
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.88
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T10:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.19
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.12
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8985
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98734
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90124
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (Min),A,31.75
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (Max),A,61.0
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (RMS),A,45.62
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.75
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.12
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,76.12
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.25
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.06
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.81
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.5
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98257
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92291
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.62588
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Min),A,6.0
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Max),A,31.5
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.12
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99103
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97586
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.992
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Min),A,16.5
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Max),A,72.75
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,37.88
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,90.0
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,80.38
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.0
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,116.88
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.88
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.94
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87826
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98148
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97198
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Min),A,61.25
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Max),A,39.0
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,82.38
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.75
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Min),A,65.62
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Max),A,143.5
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.25
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Min),A,85.75
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Max),A,147.25
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Min),A,149.12
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Max),A,237.0
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.75
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Min),A,93.88
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Max),A,175.38
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.38
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T10:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.81
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98907
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98499
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94278
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (Min),A,13.75
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (Max),A,58.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,30.25
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.75
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.88
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,76.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,65.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.12
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97464
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88818
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.63003
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Min),A,7.25
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Max),A,35.25
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,13.88
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97943
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96869
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99307
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Min),A,21.5
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Max),A,90.88
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,50.62
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.25
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,125.25
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.75
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91196
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98331
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96753
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Min),A,59.75
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Max),A,37.88
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.12
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.25
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Min),A,55.38
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Max),A,121.12
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,81.25
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Min),A,90.75
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Max),A,179.88
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.88
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Min),A,141.62
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Max),A,231.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.62
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Min),A,95.62
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Max),A,202.88
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.88
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T10:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98856
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96109
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96182
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (Min),A,12.25
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (Max),A,33.62
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,17.38
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.25
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.88
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.75
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.12
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93182
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98065
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66934
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Min),A,9.12
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Max),A,27.75
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,18.88
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.88
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.0
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98709
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99127
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Min),A,25.62
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Max),A,90.88
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,62.62
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,119.5
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.25
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,68.62
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,134.12
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.12
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97363
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98926
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98071
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Min),A,58.5
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Max),A,36.0
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,86.0
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.75
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,100.62
