Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.25
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Min),A,58.38
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Max),A,133.0
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.12
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Min),A,120.38
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Max),A,178.0
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Min),A,172.0
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Max),A,260.25
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.12
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Min),A,144.5
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Max),A,222.62
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.38
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T10:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99182
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92581
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93668
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (Min),A,12.38
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (Max),A,27.0
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,17.88
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.38
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.5
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.38
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.5
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.62
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.0
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89984
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86401
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6141
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Min),A,3.62
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Max),A,24.25
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,8.5
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.81
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99625
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99368
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99487
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Min),A,16.38
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Max),A,72.75
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,36.25
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,99.38
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.25
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,63.38
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,142.75
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.25
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.38
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,135.0
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.62
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94894
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98843
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95084
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Min),A,82.0
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Max),A,49.62
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.38
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,118.12
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.12
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Min),A,56.62
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Max),A,142.25
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,84.75
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Min),A,130.25
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Max),A,189.88
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Min),A,181.25
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Max),A,281.12
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.62
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Min),A,106.75
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Max),A,208.12
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T09:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97894
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94638
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88156
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (Min),A,13.5
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (Max),A,48.5
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,20.62
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.75
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.62
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.5
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.44
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.31
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88275
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84082
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.62148
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Min),A,3.75
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Max),A,27.0
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,7.38
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,7.38
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9946
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99155
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99634
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Min),A,16.25
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Max),A,85.62
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,42.62
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,94.25
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.88
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.5
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,111.0
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.38
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.12
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,132.12
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.88
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93326
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99167
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95962
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Min),A,76.88
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Max),A,54.12
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.12
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.38
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,108.62
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Min),A,63.25
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Max),A,158.5
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Min),A,103.12
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Max),A,177.25
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Min),A,175.0
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Max),A,270.62
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Min),A,114.0
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Max),A,199.0
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T09:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.63
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90808
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97079
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84753
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (Min),A,18.12
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (Max),A,44.25
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.5
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.5
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87216
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89728
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90301
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Max),A,19.38
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,7.25
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9906
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98831
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99725
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Min),A,28.62
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Max),A,109.88
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,64.88
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,95.25
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.88
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,150.5
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,108.38
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92706
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98773
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92145
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Min),A,77.38
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Max),A,49.25
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.75
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.62
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,101.0
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.12
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Min),A,58.75
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Max),A,136.25
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.62
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Min),A,85.38
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Max),A,148.62
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.62
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Min),A,148.38
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Max),A,229.88
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.25
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Min),A,101.25
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Max),A,198.12
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.75
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T09:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.81
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.62
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88434
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96258
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86218
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (Min),A,13.12
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (Max),A,36.5
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,25.5
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.25
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.38
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.69
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.18
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93167
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9541
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91064
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Min),A,4.38
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Max),A,21.88
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,9.12
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.94
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99005
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98749
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99487
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Min),A,16.0
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Max),A,105.25
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,50.25
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,76.88
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.88
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,105.38
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.75
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.12
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,135.25
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93558
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9834
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91711
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Min),A,73.75
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Max),A,45.5
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,70.75
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.25
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,100.62
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Min),A,58.5
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Max),A,145.5
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,92.88
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Min),A,83.5
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Max),A,157.88
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Min),A,164.12
