Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Max),A,222.88
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.12
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Min),A,95.75
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Max),A,179.88
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.25
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T09:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.81
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92227
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98038
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91556
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (Min),A,16.25
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (Max),A,45.75
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (RMS),A,30.0
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.62
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.75
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.88
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.06
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90689
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91006
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92447
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Max),A,28.38
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,7.25
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.62
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.5
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99228
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98926
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99567
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Min),A,19.5
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Max),A,94.88
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,64.12
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.0
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,141.0
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,101.75
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.5
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,122.25
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.31
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.94
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86181
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98853
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91876
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Min),A,95.25
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Max),A,53.75
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.5
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,105.38
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Min),A,81.5
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Max),A,192.62
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,132.5
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Min),A,80.88
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Max),A,140.12
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Min),A,173.62
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Max),A,287.0
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Min),A,105.12
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Max),A,193.25
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T09:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.69
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90552
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97379
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83264
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (Min),A,15.25
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (Max),A,45.12
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (RMS),A,27.5
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,60.25
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.75
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.63
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84479
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92322
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92383
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Min),A,3.62
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Max),A,18.62
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,8.75
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99091
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99078
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99249
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Min),A,18.0
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Max),A,89.25
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,51.38
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,74.38
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,69.5
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,136.0
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.38
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.62
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,115.5
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.38
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.94
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90317
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98907
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94174
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Min),A,80.12
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Max),A,53.5
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.38
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,104.75
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.62
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Min),A,95.0
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Max),A,148.62
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,123.25
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Min),A,81.88
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Max),A,132.62
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.62
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Min),A,181.88
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Max),A,259.62
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.62
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Min),A,90.75
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Max),A,186.12
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T09:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.19
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.56
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90607
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9631
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85263
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (Min),A,13.38
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (Max),A,52.25
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,68.75
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.19
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82977
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85678
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90237
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Max),A,16.88
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,5.62
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,7.0
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.88
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98798
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98773
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9953
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Min),A,25.25
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Max),A,146.12
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,80.75
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.38
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.62
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,103.25
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.12
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.0
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,188.25
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.38
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91192
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.991
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95196
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Min),A,96.88
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Max),A,61.75
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.62
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.38
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,122.5
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Min),A,85.12
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Max),A,175.62
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,127.0
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Min),A,68.75
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Max),A,145.0
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Min),A,157.88
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Max),A,260.12
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Min),A,103.75
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Max),A,239.12
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.38
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T08:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95969
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97476
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9277
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (Min),A,11.0
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (Max),A,48.62
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.12
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.5
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.06
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.62
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84387
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87805
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92972
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Max),A,24.88
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,5.62
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97705
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98444
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Min),A,31.62
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Max),A,106.75
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,72.38
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,113.75
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,62.88
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,128.0
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.75
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88309
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99234
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8988
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Min),A,98.5
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Max),A,70.5
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.88
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,116.88
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.38
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Min),A,85.12
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Max),A,199.12
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,134.88
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Min),A,67.62
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Max),A,152.75
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.75
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Min),A,176.88
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Max),A,267.25
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.88
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Min),A,110.62
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Max),A,186.38
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.25
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T08:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.69
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84732
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98639
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91601
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (Min),A,38.5
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (Max),A,59.75
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,47.0
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
