Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.38
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,55.5
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,70.0
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.88
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.12
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93725
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97781
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80734
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Min),A,5.25
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Max),A,19.12
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,12.25
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.19
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98434
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9881
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99509
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Min),A,37.38
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Max),A,94.25
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,65.25
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.12
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,105.12
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.25
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,127.88
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.12
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.5
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87323
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99121
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94189
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Min),A,108.88
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Max),A,64.62
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,125.75
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.25
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Min),A,100.62
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Max),A,200.75
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,159.62
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Min),A,63.0
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Max),A,108.12
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Min),A,187.38
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Max),A,285.12
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.12
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Min),A,100.25
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Max),A,190.38
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T08:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.06
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91098
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99026
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92001
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (Min),A,31.38
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (Max),A,78.5
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,51.88
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.88
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,56.5
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,94.75
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.87
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.25
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8945
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84598
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85034
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Min),A,3.62
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Max),A,15.62
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,6.75
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,6.5
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.25
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97491
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98752
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Min),A,48.12
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Max),A,110.5
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,71.88
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,69.5
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.88
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,104.0
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.62
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.75
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,140.38
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.88
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.0
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88504
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97629
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92895
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Min),A,89.38
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Max),A,39.38
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,106.38
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Min),A,88.5
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Max),A,178.5
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,132.38
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Min),A,65.38
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Max),A,117.38
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Min),A,163.12
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Max),A,257.62
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.75
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Min),A,109.75
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Max),A,209.25
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.25
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T08:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.38
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.87
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86889
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98657
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9155
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (Min),A,14.5
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (Max),A,71.88
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,40.75
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.88
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,84.38
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.25
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.88
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.69
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.25
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86001
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92947
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47124
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Min),A,4.75
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Max),A,22.62
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,11.38
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98572
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9837
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99747
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Min),A,38.75
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Max),A,107.88
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,81.12
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,84.25
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.12
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,120.88
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,80.0
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,139.5
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.25
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.82
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88556
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98593
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90149
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Min),A,94.75
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Max),A,56.12
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,108.62
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.25
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Min),A,55.75
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Max),A,198.12
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,142.88
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Min),A,71.25
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Max),A,145.38
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Min),A,152.38
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Max),A,279.25
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.38
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Min),A,115.62
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Max),A,210.12
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.38
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T08:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.62
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87185
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97345
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91217
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (Min),A,14.62
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (Max),A,37.75
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,23.12
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.0
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.0
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.25
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.94
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-60.44
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90149
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91958
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.4088
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Min),A,3.75
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Max),A,30.12
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,13.75
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.5
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99118
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97678
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99734
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Min),A,26.62
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Max),A,105.75
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,60.0
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,83.5
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.25
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.0
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,89.25
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,64.25
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,146.5
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.88
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.25
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.38
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92395
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97809
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86648
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Min),A,74.5
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Max),A,50.88
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.62
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,93.62
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.62
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Min),A,46.38
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Max),A,132.12
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.38
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Min),A,73.25
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Max),A,159.25
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.62
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Min),A,118.5
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Max),A,235.75
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.25
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Min),A,102.62
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Max),A,193.75
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T08:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86267
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95367
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97369
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (Min),A,17.62
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (Max),A,46.62
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,30.88
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.62
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,56.75
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.62
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-64.5
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88183
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93216
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.50423
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Min),A,4.62
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Max),A,17.38
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,8.75
