Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,6.0
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.44
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98767
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97733
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99371
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Min),A,19.38
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Max),A,81.88
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,44.62
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.38
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,101.88
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.62
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,103.12
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.62
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.19
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.81
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91714
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97012
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88617
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Min),A,64.38
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Max),A,41.62
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,85.5
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Min),A,54.75
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Max),A,139.0
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,85.62
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Min),A,74.38
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Max),A,124.62
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.75
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Min),A,122.38
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Max),A,215.0
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.38
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Min),A,112.88
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Max),A,165.75
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.75
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T07:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.5
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.88
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8873
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92828
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97247
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (Min),A,12.75
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (Max),A,91.0
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,48.38
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.25
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,100.12
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.88
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.94
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.88
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-52.38
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9118
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82684
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.45949
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Min),A,3.12
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Max),A,20.5
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,5.5
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.25
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98956
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9859
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9928
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Min),A,20.12
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Max),A,74.38
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,44.38
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,105.88
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.38
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,115.25
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.25
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.81
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.87
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93521
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97586
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89392
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Min),A,69.75
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Max),A,50.25
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,90.62
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Min),A,51.12
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Max),A,111.88
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.25
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Min),A,92.12
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Max),A,140.5
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Min),A,121.88
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Max),A,211.0
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.25
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Min),A,106.5
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Max),A,220.75
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T07:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96298
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90112
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86682
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (Min),A,11.88
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (Max),A,32.5
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,15.38
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.12
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.56
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-64.19
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90372
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87872
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34334
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Max),A,29.38
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,8.88
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98874
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98126
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99292
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Min),A,18.62
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Max),A,74.38
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,41.5
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,77.62
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.38
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,109.25
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.38
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.18
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.81
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92309
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98514
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90646
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Min),A,74.38
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Max),A,56.25
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.5
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,95.12
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.88
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Min),A,53.38
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Max),A,139.62
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Min),A,82.38
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Max),A,127.12
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.25
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Min),A,143.75
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Max),A,199.88
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.75
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Min),A,79.12
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Max),A,169.62
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.88
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T07:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.69
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.06
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95413
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92905
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.879
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (Min),A,11.62
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (Max),A,33.38
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.38
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.0
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.25
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.81
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-65.75
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85431
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70092
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.32015
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Max),A,20.0
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,5.25
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.75
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98672
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95889
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99411
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Min),A,25.5
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Max),A,72.5
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,45.0
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.75
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,70.62
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.38
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.0
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,103.62
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.38
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.25
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92526
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98996
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93622
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Min),A,90.0
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Max),A,62.38
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.25
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.25
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.62
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,110.25
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Min),A,48.25
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Max),A,121.12
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Min),A,84.62
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Max),A,152.75
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.25
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Min),A,141.38
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Max),A,197.75
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.62
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Min),A,91.38
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Max),A,151.75
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.38
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T07:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.31
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89786
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98212
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90369
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (Min),A,12.38
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (Max),A,54.12
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,35.5
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,74.75
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.75
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,50.0
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.06
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.81
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.5
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79989
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76251
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.351
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Min),A,3.75
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Max),A,15.0
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,5.12
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.12
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.38
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98956
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9809
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99469
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Min),A,26.12
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Max),A,86.62
