Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,50.88
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.12
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.38
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.5
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,123.75
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.12
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,54.25
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,121.62
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.88
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.13
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80044
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99289
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92242
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Min),A,94.88
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Max),A,76.25
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.0
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,117.12
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.75
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Min),A,73.5
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Max),A,184.12
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,128.5
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Min),A,73.88
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Max),A,133.5
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Min),A,175.88
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Max),A,276.38
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.38
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Min),A,111.88
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Max),A,174.12
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.88
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T07:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.75
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.18
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76101
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98706
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89606
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (Min),A,31.75
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (Max),A,47.75
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,41.75
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,56.62
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,70.75
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.69
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.5
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-68.06
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79803
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74301
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40722
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Min),A,3.62
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Max),A,17.75
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,4.88
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,7.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97653
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94611
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99557
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Min),A,38.5
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Max),A,91.75
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,65.5
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,61.12
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,126.88
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.88
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.5
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.25
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78741
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99109
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90741
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Min),A,82.62
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Max),A,68.12
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,74.25
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,98.38
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.12
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Min),A,99.75
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Max),A,158.38
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,123.25
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Min),A,53.12
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Max),A,102.88
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Min),A,171.88
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Max),A,226.12
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.25
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Min),A,111.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Max),A,177.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.25
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T07:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.38
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.38
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86194
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98831
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8999
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (Min),A,22.12
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (Max),A,57.0
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,41.12
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,56.5
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,73.88
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.12
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.69
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.25
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-65.44
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87243
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.737
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.42086
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Max),A,24.88
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,6.88
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.62
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97522
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93542
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99704
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Min),A,50.12
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Max),A,99.75
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,75.12
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.5
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,68.75
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,112.25
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.75
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.69
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75143
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99222
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91583
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Min),A,86.62
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Max),A,73.75
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.62
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,100.38
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.25
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.52
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Min),A,91.88
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Max),A,160.88
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,125.75
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Min),A,53.12
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Max),A,91.0
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Min),A,170.0
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Max),A,216.75
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.75
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Min),A,121.12
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Max),A,167.75
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.62
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T06:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.44
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.31
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68847
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99081
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90552
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (Min),A,38.75
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (Max),A,71.75
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,57.12
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.12
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,52.62
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,89.0
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.63
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-64.0
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8786
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66897
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.50582
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Max),A,13.88
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,4.25
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,5.5
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97534
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92984
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98605
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Min),A,14.75
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Max),A,61.88
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,34.25
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,79.75
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.44
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85183
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99255
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91952
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Min),A,94.12
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Max),A,72.0
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,77.25
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,107.5
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.88
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Min),A,92.12
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Max),A,171.88
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,134.0
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Min),A,47.5
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Max),A,92.38
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.75
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Min),A,168.5
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Max),A,228.38
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.25
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Min),A,80.88
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Max),A,133.75
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T06:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.31
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.81
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89654
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99261
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97113
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (Min),A,49.88
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (Max),A,69.12
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,60.38
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,80.62
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,90.25
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.75
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,69.25
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.38
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.12
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.62
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.38
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93033
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68902
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.4894
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Max),A,19.62
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,4.75
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.12
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.38
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97928
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90433
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99081
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Min),A,25.62
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Max),A,67.38
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,41.75
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.75
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.12
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.06
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71322
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99304
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92911
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Min),A,107.25
