Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Max),A,85.38
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,81.5
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,114.5
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.88
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Min),A,129.38
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Max),A,186.0
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,150.0
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Min),A,55.25
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Max),A,88.5
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Min),A,195.0
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Max),A,236.5
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.38
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Min),A,104.25
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Max),A,156.25
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.88
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T06:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.0
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.63091
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99265
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97873
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (Min),A,57.88
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (Max),A,72.12
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,66.38
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,14.75
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,73.88
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,92.12
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.88
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,51.12
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,59.75
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.88
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.94
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.75
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-68.68
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91852
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69674
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.3839
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Min),A,3.62
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Max),A,19.62
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,5.12
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.12
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.94
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98175
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91598
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98874
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Min),A,20.12
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Max),A,76.0
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,40.62
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,89.5
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.31
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.38
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76352
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99335
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83789
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Min),A,110.75
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Max),A,94.88
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,93.25
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,119.38
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.38
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Min),A,132.5
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Max),A,179.38
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,158.62
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Min),A,52.38
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Max),A,78.0
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Min),A,206.38
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Max),A,242.75
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.88
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Min),A,107.0
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Max),A,160.25
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T06:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.62
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74313
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99136
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97974
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (Min),A,52.25
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (Max),A,78.0
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,65.12
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,80.25
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,94.88
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.38
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.0
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.75
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.75
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.38
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-49.88
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-74.12
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77499
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7496
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.33822
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Max),A,17.75
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,4.75
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,6.25
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.31
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96997
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83648
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98608
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Min),A,20.88
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Max),A,57.12
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.75
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.25
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.12
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.25
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67953
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99207
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84198
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Min),A,99.88
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Max),A,88.88
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,85.75
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,108.38
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.12
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Min),A,130.75
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Max),A,168.25
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,154.12
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Min),A,52.62
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Max),A,79.62
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Min),A,200.25
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Max),A,227.25
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Min),A,103.0
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Max),A,139.38
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.38
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T06:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.13
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.54418
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99048
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98184
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (Min),A,61.38
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (Max),A,95.75
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,68.25
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.62
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,79.62
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,123.0
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.5
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,50.25
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,63.12
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.12
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.06
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.56
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.06
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84909
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75106
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.37896
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Max),A,14.38
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,5.25
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,6.88
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.31
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98181
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83206
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98639
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Min),A,15.88
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Max),A,67.38
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,38.38
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.5
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.19
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.62
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81866
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99051
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8649
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Min),A,89.88
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Max),A,77.25
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,84.75
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,102.38
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.12
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Min),A,119.0
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Max),A,166.75
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,138.88
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Min),A,45.75
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Max),A,78.0
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Min),A,194.62
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Max),A,242.25
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.62
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Min),A,87.38
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Max),A,157.62
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.88
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T06:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.31
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77423
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99133
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98254
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (Min),A,61.75
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (Max),A,84.12
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,66.62
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,81.0
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,100.5
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.5
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,72.88
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.62
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.12
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-62.44
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-65.87
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7955
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.49694
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34154
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Max),A,16.38
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,3.38
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,7.88
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.0
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98282
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81808
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97217
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Min),A,15.5
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Max),A,37.25
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,20.75
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.62
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.25
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.88
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69763
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9906
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83795
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Min),A,107.0
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Max),A,88.0
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,81.25
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,115.88
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.88
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Min),A,124.0
