Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Max),A,165.25
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,147.25
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Min),A,52.62
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Max),A,85.62
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Min),A,188.5
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Max),A,225.0
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Min),A,69.75
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Max),A,124.62
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T05:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.88
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68365
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9921
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98019
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (Min),A,55.88
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (Max),A,76.12
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (RMS),A,67.75
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,80.12
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,95.38
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.62
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,64.88
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.62
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.06
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.06
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-67.25
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80005
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69433
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.33855
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Max),A,17.62
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,4.12
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.56
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98474
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82507
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98276
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Min),A,16.5
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Max),A,33.38
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,22.62
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.62
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.44
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75073
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98935
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83777
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Min),A,92.12
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Max),A,78.38
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,79.88
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,102.0
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.88
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Min),A,123.12
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Max),A,161.5
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,139.12
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Min),A,50.38
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Max),A,76.62
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Min),A,188.75
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Max),A,223.38
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.88
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Min),A,85.12
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Max),A,116.12
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T05:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.25
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82245
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98975
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97787
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (Min),A,46.25
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (Max),A,71.0
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (RMS),A,56.25
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,70.62
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,85.75
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.88
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,48.12
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.62
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.88
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-53.12
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-71.0
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87008
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56374
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.27102
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Min),A,2.75
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Max),A,20.0
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,5.5
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.38
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,5.88
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.69
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.38
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9787
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87613
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97317
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Min),A,15.38
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Max),A,38.62
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,22.62
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.0
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.38
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70105
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99115
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93921
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Min),A,96.5
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Max),A,74.75
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,80.0
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,104.5
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.12
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Min),A,109.75
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Max),A,156.12
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,132.0
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Min),A,54.5
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Max),A,74.25
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Min),A,180.62
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Max),A,219.0
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.75
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Min),A,96.62
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Max),A,151.0
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.62
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T05:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.25
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94061
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98975
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96829
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (Min),A,45.75
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (Max),A,63.12
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (RMS),A,50.25
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,70.75
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,81.75
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.38
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.38
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.13
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-64.63
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97382
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72216
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.35558
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Min),A,7.12
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Max),A,22.88
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,5.38
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.38
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97391
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82892
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96078
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Min),A,14.75
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Max),A,36.38
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,20.75
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.25
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82647
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99268
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9798
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Min),A,81.25
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Max),A,64.25
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.62
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,107.0
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.88
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Min),A,86.62
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Max),A,129.62
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,110.12
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Min),A,63.88
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Max),A,100.25
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Min),A,172.25
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Max),A,206.5
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Min),A,111.5
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Max),A,140.38
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.25
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T05:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.13
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9816
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98813
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96863
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (Min),A,40.38
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (Max),A,60.88
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (RMS),A,45.38
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,69.88
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,95.25
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.5
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,40.5
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.0
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-61.0
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.56
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96603
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.45837
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.50869
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Min),A,6.75
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Max),A,16.25
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,10.12
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.37
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96689
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79828
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97742
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Min),A,17.75
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Max),A,40.25
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.88
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.12
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.69
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66397
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99298
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97659
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Min),A,84.88
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Max),A,72.5
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.5
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,106.5
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.75
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Min),A,91.12
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Max),A,146.0
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,120.62
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Min),A,65.88
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Max),A,96.0
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Min),A,175.12
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Max),A,224.62
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.25
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Min),A,115.25
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Max),A,143.88
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.62
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T05:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97116
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98798
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9736
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
