Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (Min),A,38.5
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (Max),A,54.38
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (RMS),A,47.5
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,69.5
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,76.25
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.38
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.88
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,57.88
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-65.81
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-67.06
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95669
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65725
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.43914
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Min),A,3.75
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Max),A,18.5
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,9.38
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,6.62
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.37
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97342
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78338
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98422
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Min),A,20.0
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Max),A,44.12
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,29.12
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.56
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73855
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99335
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97592
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Min),A,96.25
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Max),A,72.12
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,79.62
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,118.75
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.62
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Min),A,94.38
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Max),A,166.38
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,118.38
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Min),A,62.0
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Max),A,86.0
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Min),A,175.25
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Max),A,217.62
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Min),A,118.88
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Max),A,150.12
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.38
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T05:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92712
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99246
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96304
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (Min),A,40.12
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (Max),A,66.5
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (RMS),A,56.0
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.62
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,70.5
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,91.75
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.88
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.12
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.75
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.44
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-67.5
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95288
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.46712
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46078
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Min),A,5.12
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Max),A,26.0
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,9.5
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.31
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9791
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81732
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98889
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Min),A,19.0
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Max),A,41.5
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.81
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71395
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99606
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97778
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Min),A,100.88
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Max),A,89.5
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,100.38
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,125.62
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.12
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Min),A,108.5
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Max),A,163.0
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,144.62
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Min),A,61.88
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Max),A,91.38
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Min),A,199.75
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Max),A,237.62
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.12
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Min),A,115.12
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Max),A,144.12
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.62
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T04:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.62
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68292
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99069
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92709
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (Min),A,54.88
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (Max),A,73.75
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (RMS),A,63.38
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,78.38
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,87.5
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.38
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.0
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.25
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-69.44
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-60.5
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95599
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65109
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.37017
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Min),A,6.5
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Max),A,19.0
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,9.25
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,5.88
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.0
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.56
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97809
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78753
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98083
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Min),A,16.5
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Max),A,46.75
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.38
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.31
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81198
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99612
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97934
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Min),A,102.12
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Max),A,85.0
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,106.5
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,127.25
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.62
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Min),A,122.0
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Max),A,183.5
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,144.62
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Min),A,54.12
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Max),A,92.0
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Min),A,210.62
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Max),A,231.88
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.62
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Min),A,88.38
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Max),A,146.62
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.88
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T04:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.0
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.38
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83325
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9917
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86795
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (Min),A,52.0
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (Max),A,76.0
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (RMS),A,63.5
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,78.88
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,90.25
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.88
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.62
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.38
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.56
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.19
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97827
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.51931
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34298
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Min),A,7.25
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Max),A,18.62
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,6.38
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.5
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97745
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86011
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97986
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Min),A,18.75
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Max),A,36.62
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,24.75
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.94
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70031
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99661
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97922
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Min),A,104.62
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Max),A,87.5
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,100.62
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,125.5
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.5
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Min),A,117.62
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Max),A,170.0
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,147.0
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Min),A,59.25
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Max),A,85.0
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.38
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Min),A,206.38
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Max),A,245.88
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Min),A,85.75
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Max),A,143.75
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.62
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T04:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.88
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70651
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99179
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97699
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (Min),A,45.38
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (Max),A,77.38
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (RMS),A,66.25
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.38
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,78.88
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,92.25
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.88
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.62
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,66.88
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-57.81
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-65.25
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97781
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63854
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.36617
