Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Min),A,4.88
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Max),A,20.62
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,10.25
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.37
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97955
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86728
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95554
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Min),A,15.12
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Max),A,35.25
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,19.88
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.5
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79022
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9968
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97934
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Min),A,106.0
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Max),A,92.25
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,106.12
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,132.38
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,119.5
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Min),A,125.25
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Max),A,185.5
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,151.0
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Min),A,59.38
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Max),A,85.62
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Min),A,215.25
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Max),A,247.38
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.25
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Min),A,115.5
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Max),A,148.5
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T04:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.19
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79593
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99326
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97067
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (Min),A,55.38
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (Max),A,76.88
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (RMS),A,66.12
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,80.75
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,100.12
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.62
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.12
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.75
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.75
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.12
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-68.56
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96222
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.58322
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34755
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Max),A,19.0
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,9.88
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,5.75
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.75
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98584
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90057
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98822
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Min),A,13.38
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Max),A,46.88
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,29.38
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.57
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74365
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98343
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Min),A,92.75
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Max),A,70.75
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,82.88
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,116.38
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.25
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Min),A,103.62
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Max),A,171.75
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,137.0
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Min),A,60.5
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Max),A,95.0
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Min),A,194.5
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Max),A,243.5
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Min),A,115.12
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Max),A,151.88
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.12
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T04:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67117
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99283
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97049
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (Min),A,50.0
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (Max),A,79.12
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (RMS),A,68.12
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.62
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,79.5
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,96.75
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.38
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.0
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.88
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.87
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.0
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.75
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96005
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71197
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.35067
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Min),A,4.12
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Max),A,17.75
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,9.88
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.12
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.56
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99136
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90011
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98407
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Min),A,12.75
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Max),A,39.0
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,19.75
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.12
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.37
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83252
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99347
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98206
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Min),A,81.62
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Max),A,68.38
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,82.5
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,109.25
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.25
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Min),A,114.62
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Max),A,161.25
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,135.62
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Min),A,61.38
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Max),A,103.5
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Min),A,201.25
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Max),A,243.0
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.12
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Min),A,118.5
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Max),A,146.88
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.12
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T04:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.44
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79992
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99286
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96658
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (Min),A,38.12
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (Max),A,78.38
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (RMS),A,66.12
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,78.62
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,101.38
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.25
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.25
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.5
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.5
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-77.56
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95929
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66278
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.32433
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Min),A,6.88
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Max),A,18.0
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,9.88
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.0
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99124
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90042
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98065
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Min),A,12.75
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Max),A,36.25
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,21.12
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.31
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73132
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9942
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98145
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Min),A,95.25
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Max),A,78.12
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,82.5
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,121.0
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.5
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Min),A,103.5
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Max),A,179.25
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,146.88
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Min),A,62.38
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Max),A,97.75
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.75
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Min),A,204.5
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Max),A,249.75
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.12
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Min),A,121.25
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Max),A,157.0
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T03:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.31
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73895
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99469
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90542
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (Min),A,60.88
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (Max),A,90.12
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,74.88
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,90.38
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,97.25
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,94.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.38
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-49.19
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-68.81
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96799
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65997
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.37691
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Min),A,6.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Max),A,16.75
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,9.62
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.62
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98831
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90094
