Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97873
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Min),A,15.25
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Max),A,39.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,21.75
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.44
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80267
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99536
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97024
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Min),A,98.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Max),A,83.12
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,95.25
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,121.62
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.75
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Min),A,136.62
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Max),A,185.75
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,157.88
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Min),A,67.5
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Max),A,95.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Min),A,219.75
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Max),A,254.5
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Min),A,66.5
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Max),A,162.88
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.38
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T03:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.38
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-50.12
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88818
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99628
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74826
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (Min),A,76.25
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (Max),A,93.62
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,82.38
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.88
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,93.62
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,117.88
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,97.0
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.12
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-68.44
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96527
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57397
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46984
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Min),A,6.38
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Max),A,20.62
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,9.38
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.19
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.75
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98022
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88812
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97635
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Min),A,16.62
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Max),A,40.75
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,24.25
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.5
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6694
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99414
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9791
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Min),A,100.25
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Max),A,85.75
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,95.88
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,127.62
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.0
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Min),A,149.38
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Max),A,193.5
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,169.5
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Min),A,61.25
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Max),A,83.62
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Min),A,223.75
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Max),A,255.0
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.88
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Min),A,88.0
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Max),A,116.25
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T03:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.94
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.88
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75381
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99445
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73568
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (Min),A,60.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (Max),A,88.5
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,76.38
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,71.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,102.38
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.38
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-57.44
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-67.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9606
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5762
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40737
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Min),A,6.12
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Max),A,18.88
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,10.25
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.88
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97336
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91656
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98581
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Min),A,22.88
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Max),A,46.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,31.62
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.5
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81454
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99094
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98297
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Min),A,88.12
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Max),A,65.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.5
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,82.5
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,115.25
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.5
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Min),A,118.88
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Max),A,167.5
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,142.38
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Min),A,59.5
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Max),A,96.25
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.75
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Min),A,189.38
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Max),A,250.25
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.62
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Min),A,99.88
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Max),A,142.5
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T03:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.0
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.06
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73346
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98999
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74697
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (Min),A,50.88
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (Max),A,73.0
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (RMS),A,60.25
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.12
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,70.62
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,84.12
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.12
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.0
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.81
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-62.5
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96313
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6242
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.43191
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Min),A,5.88
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Max),A,20.12
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,7.5
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.5
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97409
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85913
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98999
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Min),A,24.88
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Max),A,50.38
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,35.75
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.75
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.37
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71746
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99045
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9776
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Min),A,91.88
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Max),A,71.38
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,78.0
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,110.12
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.38
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Min),A,104.38
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Max),A,175.38
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,131.62
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Min),A,57.62
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Max),A,79.38
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Min),A,174.25
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Max),A,226.5
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.62
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Min),A,97.0
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Max),A,145.75
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T03:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.19
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75103
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9892
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97162
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (Min),A,43.62
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (Max),A,65.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (RMS),A,54.88
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,69.38
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,82.5
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.62
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.5
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.88
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-55.75
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.38
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97244
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55676
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.37523
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Min),A,6.88
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Max),A,18.88
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,6.38
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.44
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.12
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9552
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82187
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98886
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Min),A,24.38
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Max),A,57.12
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,38.75
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.69
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78894
