Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99429
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97714
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Min),A,94.38
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Max),A,78.88
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,96.25
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,118.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,105.25
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Min),A,103.75
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Max),A,164.75
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,136.75
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Min),A,58.62
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Max),A,95.38
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Min),A,191.12
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Max),A,220.12
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.62
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Min),A,117.12
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Max),A,163.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T03:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.19
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84048
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98917
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97452
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (Min),A,31.75
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (Max),A,62.0
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (RMS),A,51.12
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.88
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,69.62
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,78.75
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.62
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,54.38
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.62
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.94
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.37
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97052
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64273
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.3658
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Min),A,4.25
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Max),A,20.0
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.12
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.06
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97342
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79141
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97388
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Min),A,18.5
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Max),A,37.62
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,25.75
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.19
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78158
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99521
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97775
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Min),A,95.25
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Max),A,84.38
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,101.62
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,121.88
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.25
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.62
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Min),A,111.75
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Max),A,152.62
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,134.75
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Min),A,59.62
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Max),A,93.75
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Min),A,198.88
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Max),A,220.0
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.12
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Min),A,114.5
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Max),A,141.12
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T02:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.69
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84302
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9902
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94177
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (Min),A,44.5
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (Max),A,67.5
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (RMS),A,52.38
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,70.12
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,81.88
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.25
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.38
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-65.44
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-68.31
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97006
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.47256
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.38283
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Min),A,5.5
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Max),A,19.5
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,10.38
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,6.75
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.56
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.19
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97183
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82123
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97598
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Min),A,17.38
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Max),A,39.12
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.69
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86459
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99414
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97479
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Min),A,107.88
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Max),A,74.38
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,86.88
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,123.0
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.38
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Min),A,107.0
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Max),A,170.12
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,127.88
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Min),A,59.38
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Max),A,101.12
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Min),A,193.12
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Max),A,230.0
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Min),A,69.88
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Max),A,147.62
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.38
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T02:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.38
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.75
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69641
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99161
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75051
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (Min),A,57.62
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (Max),A,69.25
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (RMS),A,63.5
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,73.62
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,82.62
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.88
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.87
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-65.19
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97171
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68157
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.35595
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Min),A,4.38
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Max),A,25.75
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,11.38
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.81
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97525
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83203
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97867
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Min),A,20.38
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Max),A,44.25
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,29.62
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.38
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82284
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97528
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93088
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Min),A,82.62
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Max),A,44.25
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,97.38
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Min),A,79.12
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Max),A,142.0
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,104.12
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Min),A,60.12
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Max),A,102.62
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Min),A,146.38
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Max),A,207.62
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Min),A,66.62
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Max),A,104.75
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T02:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.38
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76052
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99182
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66934
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (Min),A,53.12
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (Max),A,79.62
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (RMS),A,63.5
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,72.12
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,88.88
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.88
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-61.19
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-60.94
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98486
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.47182
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47375
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Min),A,8.62
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Max),A,28.75
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,18.25
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.81
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97821
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85086
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97308
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Min),A,16.25
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Max),A,38.62
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,23.62
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.5
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.62
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8305
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97717
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86481
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Min),A,64.38
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Max),A,49.12
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.28
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
