Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Min),A,79.88
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Max),A,132.0
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,102.88
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Min),A,69.75
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Max),A,109.88
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Min),A,150.0
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Max),A,182.12
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.25
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Min),A,56.75
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Max),A,82.88
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T02:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.69
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.12
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9198
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99258
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66448
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (Min),A,60.62
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (Max),A,75.12
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (RMS),A,67.12
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,80.75
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,89.38
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.38
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-61.0
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.94
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97653
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7026
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34371
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Min),A,5.0
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Max),A,24.88
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,13.12
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.06
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97537
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82889
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98004
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Min),A,20.5
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Max),A,44.62
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,29.5
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.25
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.94
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.19
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72961
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97919
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90185
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Min),A,88.38
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Max),A,53.75
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,96.12
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.62
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Min),A,91.25
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Max),A,158.0
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,114.5
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Min),A,66.12
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Max),A,113.88
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Min),A,161.62
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Max),A,208.75
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.25
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Min),A,58.0
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Max),A,111.75
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T02:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.44
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.69
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76883
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99228
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6715
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (Min),A,62.62
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (Max),A,77.5
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (RMS),A,70.12
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,80.25
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,90.62
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.25
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-62.75
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.13
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96875
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.44405
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.30034
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Max),A,20.62
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,11.12
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.12
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.44
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97498
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86673
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98001
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Min),A,18.5
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Max),A,43.0
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,29.12
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.5
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83401
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99374
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8482
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Min),A,90.88
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Max),A,77.38
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.88
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,104.62
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.12
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Min),A,105.62
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Max),A,169.88
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,139.25
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Min),A,56.0
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Max),A,109.12
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Min),A,186.25
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Max),A,214.62
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.62
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Min),A,56.12
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Max),A,86.62
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T02:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.19
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.19
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73162
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9935
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66519
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (Min),A,72.5
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (Max),A,94.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,79.75
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.25
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,82.38
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,103.62
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.12
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-58.37
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-75.38
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96982
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6864
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.24565
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Min),A,7.88
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Max),A,19.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,11.38
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.56
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95889
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81897
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96429
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Min),A,18.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Max),A,36.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,24.75
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.25
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73156
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99322
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86343
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Min),A,92.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Max),A,77.62
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,76.12
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.12
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.62
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Min),A,123.25
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Max),A,176.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,152.75
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Min),A,60.75
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Max),A,76.62
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.62
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Min),A,191.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Max),A,230.75
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.38
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Min),A,56.62
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Max),A,82.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T01:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.81
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.56
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85827
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99017
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70962
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (Min),A,34.0
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (Max),A,86.5
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,62.25
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.12
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,50.62
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,100.38
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.75
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.0
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-70.06
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96466
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56497
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.3901
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Min),A,6.5
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Max),A,24.0
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,10.75
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,6.12
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.5
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.62
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96313
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86117
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94885
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Min),A,17.88
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Max),A,38.0
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.44
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.0
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85214
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98883
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90719
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Min),A,74.12
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Max),A,60.62
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.38
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.25
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Min),A,69.0
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Max),A,163.25
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,121.12
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Min),A,63.0
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Max),A,88.0
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Min),A,127.38
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Max),A,224.75
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Min),A,58.88
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Max),A,83.62
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T01:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.81
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
