Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77508
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98441
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7835
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (Min),A,23.62
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (Max),A,51.25
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,40.75
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,50.75
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,62.88
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.88
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-56.87
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.5
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96561
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68808
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.45263
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Min),A,5.0
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Max),A,24.12
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,10.12
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.75
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97177
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89844
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96997
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Min),A,20.0
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Max),A,40.88
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,26.38
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.69
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87216
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97165
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86783
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Min),A,53.0
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Max),A,40.62
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Min),A,63.62
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Max),A,113.0
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,82.12
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Min),A,70.88
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Max),A,101.62
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Min),A,124.0
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Max),A,160.38
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Min),A,59.0
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Max),A,98.5
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T01:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.18
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.94
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90335
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99069
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80136
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (Min),A,30.0
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (Max),A,59.88
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,46.62
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.75
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,59.25
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,72.25
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.75
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.69
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-68.68
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97049
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59707
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.35076
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Min),A,8.38
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Max),A,31.25
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,12.75
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.75
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96841
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90085
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97427
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Min),A,18.88
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Max),A,45.62
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,28.88
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.5
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.94
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93524
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96469
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.897
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Min),A,53.0
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Max),A,38.0
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.88
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.25
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Min),A,60.0
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Max),A,140.62
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,77.25
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Min),A,85.88
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Max),A,116.5
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Min),A,137.62
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Max),A,163.0
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Min),A,61.25
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Max),A,100.62
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T01:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.37
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.44
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73016
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9877
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8031
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (Min),A,29.12
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (Max),A,62.75
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,46.88
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,44.88
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,81.5
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.25
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-57.25
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-62.94
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98151
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64413
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.48644
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Min),A,5.12
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Max),A,19.88
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,15.88
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.88
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.44
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97409
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89435
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97858
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Min),A,20.25
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Max),A,41.88
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,28.25
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.56
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92114
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97473
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88894
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Min),A,54.75
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Max),A,41.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Min),A,64.62
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Max),A,121.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,84.75
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Min),A,86.88
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Max),A,106.88
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Min),A,139.5
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Max),A,167.38
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.38
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Min),A,61.5
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Max),A,98.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T01:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.31
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.44
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80294
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9079
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83557
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (Min),A,10.75
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (Max),A,42.12
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,22.88
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,54.62
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.44
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-60.5
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97372
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62475
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.53466
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Min),A,7.0
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Max),A,22.38
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,14.38
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,7.38
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97314
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93414
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98651
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Min),A,23.0
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Max),A,48.75
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,35.5
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.31
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92743
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98441
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9237
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Min),A,57.38
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Max),A,48.0
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.88
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.62
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Min),A,47.88
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Max),A,101.38
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.88
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Min),A,86.38
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Max),A,117.25
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.62
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Min),A,102.38
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Max),A,167.38
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.38
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Min),A,69.5
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Max),A,109.88
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.75
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T01:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.5
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.81
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.62
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76046
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86236
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80737
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (Min),A,11.75
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (Max),A,28.0
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (RMS),A,14.75
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-49.56
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-55.25
