Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98383
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63903
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46313
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Min),A,13.38
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Max),A,24.88
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,18.25
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,7.12
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.88
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.56
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.63
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96997
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8312
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98126
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Min),A,27.62
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Max),A,50.38
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,35.25
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.25
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.94
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.69
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89758
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97809
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90341
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Min),A,58.75
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Max),A,38.75
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.5
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Min),A,47.75
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Max),A,79.75
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.88
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Min),A,84.25
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Max),A,123.0
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Min),A,90.0
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Max),A,117.12
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.62
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Min),A,72.75
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Max),A,109.62
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.12
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T00:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.5
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.19
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.32
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93381
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.866
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75637
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (Min),A,10.75
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (Max),A,39.0
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (RMS),A,15.38
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.25
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.0
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.63
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.25
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97763
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59927
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.36587
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Min),A,6.62
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Max),A,20.0
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,6.62
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.5
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.75
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9809
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8659
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97461
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Min),A,17.0
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Max),A,35.88
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,25.88
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.31
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91421
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97818
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95023
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Min),A,45.88
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Max),A,35.25
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.88
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.25
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Min),A,46.62
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Max),A,102.25
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.75
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Min),A,78.62
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Max),A,119.25
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Min),A,91.0
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Max),A,160.0
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.88
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Min),A,68.62
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Max),A,144.62
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T00:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.88
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8536
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98001
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96847
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (Min),A,29.0
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (Max),A,49.12
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (RMS),A,37.38
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.5
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.75
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,58.62
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.25
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.75
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.38
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-60.19
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-67.0
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97937
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55212
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.33214
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Min),A,7.5
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Max),A,19.5
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,11.25
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,5.12
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.87
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.19
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96228
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86249
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97024
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Min),A,15.12
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Max),A,35.25
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,23.75
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.56
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85544
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9856
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98312
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Min),A,47.5
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Max),A,38.75
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.5
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.75
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Min),A,69.0
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Max),A,111.38
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Min),A,75.75
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Max),A,94.62
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Min),A,130.0
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Max),A,155.12
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.38
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Min),A,124.25
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Max),A,147.62
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.12
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T00:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.0
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9393
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98764
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97311
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (Min),A,32.12
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (Max),A,49.0
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (RMS),A,39.75
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,54.75
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.5
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.75
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,45.62
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.25
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.25
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.75
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-66.94
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96707
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61477
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.29137
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Min),A,5.25
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Max),A,18.12
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.62
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.13
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.56
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9686
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87243
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96808
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Min),A,16.75
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Max),A,38.25
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,22.75
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.44
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88791
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98111
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9877
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Min),A,48.0
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Max),A,34.62
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.88
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Min),A,70.12
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Max),A,118.0
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,85.75
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Min),A,78.0
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Max),A,102.0
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.38
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Min),A,135.75
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Max),A,173.0
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Min),A,129.62
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Max),A,168.25
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T00:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92346
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97232
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92129
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (Min),A,15.5
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (Max),A,47.38
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (RMS),A,28.25
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.5
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.25
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-62.13
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-60.94
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95532
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54049
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.36956
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Min),A,6.12
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Max),A,18.38
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,11.62
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
