Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97739
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87295
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97873
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Min),A,21.12
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Max),A,38.38
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,28.25
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.56
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87469
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98419
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97104
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Min),A,63.25
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Max),A,42.0
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.88
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Min),A,50.38
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Max),A,114.88
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,80.12
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Min),A,77.5
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Max),A,119.62
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Min),A,98.12
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Max),A,175.75
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.75
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Min),A,71.5
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Max),A,173.62
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T00:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.5
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94852
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93713
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82364
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (Min),A,11.62
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (Max),A,22.38
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (RMS),A,14.75
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.94
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.37
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95142
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64309
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49361
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Min),A,8.62
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Max),A,19.38
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,11.75
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,5.62
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.88
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97479
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88989
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97745
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Min),A,19.38
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Max),A,45.88
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,29.25
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.25
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.5
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93365
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95898
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93368
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Min),A,46.25
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Max),A,32.62
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.38
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Min),A,49.12
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Max),A,84.12
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.25
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Min),A,87.5
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Max),A,122.12
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.62
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Min),A,92.0
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Max),A,125.0
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.38
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Min),A,71.88
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Max),A,113.62
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-20T00:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.38
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.75
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85324
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87659
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78286
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Min),A,11.25
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Max),A,28.88
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,14.88
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.75
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-63.0
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.31
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8247
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.43032
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.52804
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Min),A,3.12
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Max),A,27.25
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,3.75
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.56
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96847
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88312
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94907
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Min),A,19.0
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Max),A,117.75
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,26.62
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,121.25
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.06
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.0
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92074
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97345
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89349
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Min),A,61.0
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Max),A,47.62
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.88
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.5
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Min),A,57.12
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Max),A,125.75
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,69.25
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Min),A,73.25
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Max),A,91.12
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.88
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Min),A,105.0
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Max),A,127.62
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.62
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Min),A,59.25
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Max),A,143.38
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T23:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.38
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.18
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.25
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86654
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9375
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80563
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Min),A,12.88
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Max),A,29.0
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,20.25
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.5
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.88
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-62.5
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.69
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78338
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.51031
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.58648
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Min),A,2.75
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Max),A,17.38
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,3.5
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.12
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.62
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.19
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95987
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86621
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95203
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Min),A,21.38
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Max),A,44.12
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.75
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.5
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91827
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9779
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87976
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Min),A,78.88
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Max),A,53.5
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,94.12
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Min),A,65.5
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Max),A,113.38
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.88
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Min),A,55.12
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Max),A,88.38
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Min),A,116.62
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Max),A,150.38
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Min),A,57.88
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Max),A,96.62
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.88
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T23:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.75
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91208
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95761
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93439
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Min),A,18.88
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Max),A,44.38
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,34.38
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.25
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.5
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.88
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.5
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.37
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.75
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71368
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62121
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.45284
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Min),A,2.88
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Max),A,11.25
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,3.62
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,5.25
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.13
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96246
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86758
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94751
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Min),A,21.38
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Max),A,125.75
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,31.62
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,124.12
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.75
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
