Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.94
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79535
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97809
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91592
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Min),A,78.12
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Max),A,53.62
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.62
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,94.38
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.38
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Min),A,64.38
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Max),A,181.25
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,92.25
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Min),A,50.75
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Max),A,89.62
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.88
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Min),A,115.75
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Max),A,162.25
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.75
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Min),A,70.38
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Max),A,190.25
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T23:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.5
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96475
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9639
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83731
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Min),A,11.88
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Max),A,38.25
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.0
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.56
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-58.69
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.19
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82763
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.50732
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.56063
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Max),A,14.88
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,5.25
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.25
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.81
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96655
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91305
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95981
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Min),A,23.5
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Max),A,128.5
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,33.38
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,127.75
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.69
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79223
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98056
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9078
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Min),A,73.0
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Max),A,55.88
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.25
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.38
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.75
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Min),A,69.25
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Max),A,141.5
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,86.62
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Min),A,55.62
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Max),A,103.25
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Min),A,124.5
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Max),A,159.88
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.88
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Min),A,72.62
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Max),A,157.5
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.75
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T23:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.44
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96448
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9494
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83304
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Min),A,12.12
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Max),A,44.62
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,16.12
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.25
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.44
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-56.19
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-55.69
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76086
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.49145
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.61657
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Max),A,16.88
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,4.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,6.88
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.56
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97321
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92102
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96173
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Min),A,19.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Max),A,58.12
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,29.75
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.25
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.38
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.43
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.44
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79684
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97324
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93051
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Min),A,62.62
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Max),A,47.25
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Min),A,61.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Max),A,117.25
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,78.62
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Min),A,60.5
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Max),A,105.88
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Min),A,104.12
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Max),A,148.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Min),A,75.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Max),A,107.88
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T23:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.69
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.56
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90027
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91489
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79928
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Min),A,12.75
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Max),A,25.0
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,15.62
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.31
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.0
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.56
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81997
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6669
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68035
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Min),A,3.62
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Max),A,52.25
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.38
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.75
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.69
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98044
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91531
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95837
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Min),A,21.62
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Max),A,97.88
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,32.25
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.62
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,98.62
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.63
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83435
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97247
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93725
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Min),A,60.12
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Max),A,42.25
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Min),A,60.5
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Max),A,139.25
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.62
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Min),A,64.12
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Max),A,124.5
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.12
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Min),A,115.62
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Max),A,158.38
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.12
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Min),A,70.5
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Max),A,139.88
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T23:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.25
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.38
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93249
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90558
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83316
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Min),A,13.75
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Max),A,23.75
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,15.25
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.32
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.62
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99823
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62643
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7304
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Min),A,39.38
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Max),A,48.5
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,43.88
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.5
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.12
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.19
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96698
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86886
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95691
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Min),A,24.12
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Max),A,123.0
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,32.75
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,123.75
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.81
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81909
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97336
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.952
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Min),A,56.62
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Max),A,40.25
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.75
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
