Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Min),A,56.75
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Max),A,107.5
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.38
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Min),A,105.75
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Max),A,140.5
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.38
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Min),A,103.62
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Max),A,129.5
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.75
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Min),A,74.25
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Max),A,164.12
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T22:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.31
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.81
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.81
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87359
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93292
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76864
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Min),A,14.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Max),A,31.75
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,18.25
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.38
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.44
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.25
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96042
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7052
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65893
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Min),A,3.88
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Max),A,52.62
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,35.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.75
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.38
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.75
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96283
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90161
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96521
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Min),A,21.38
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Max),A,122.38
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.12
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,128.5
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.75
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83215
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96997
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95157
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Min),A,56.5
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Max),A,40.75
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.62
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Min),A,58.5
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Max),A,128.75
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.62
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Min),A,76.38
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Max),A,147.5
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Min),A,101.12
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Max),A,152.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Min),A,78.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Max),A,169.38
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T22:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.44
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.0
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90161
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97092
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72064
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Min),A,22.0
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Max),A,32.38
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,26.38
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,37.12
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.19
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.56
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.25
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82147
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77691
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70898
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Min),A,3.88
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Max),A,13.25
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,4.88
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,6.88
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.81
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97617
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89606
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96481
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Min),A,23.0
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Max),A,128.5
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,35.75
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,134.62
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.5
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86606
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98047
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98032
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Min),A,68.75
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Max),A,49.75
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,102.25
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Min),A,79.38
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Max),A,189.62
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,101.12
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Min),A,70.88
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Max),A,99.12
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Min),A,133.38
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Max),A,184.75
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.62
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Min),A,85.5
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Max),A,216.75
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.75
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T22:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.0
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.19
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79263
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96857
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75189
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Min),A,22.88
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Max),A,39.88
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,29.62
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.62
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.88
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.62
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.75
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.44
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.56
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7377
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67956
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.61431
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Min),A,3.75
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Max),A,15.88
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,4.38
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.12
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.75
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.25
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.81
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96747
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91369
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96368
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Min),A,24.5
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Max),A,130.5
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,35.88
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.38
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,134.0
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.88
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88739
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98633
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94418
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Min),A,84.38
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Max),A,61.88
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.62
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,108.25
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.75
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Min),A,93.0
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Max),A,182.25
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,113.75
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Min),A,68.25
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Max),A,93.38
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Min),A,145.38
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Max),A,191.88
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.38
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Min),A,81.88
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Max),A,163.0
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T22:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.5
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.63
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84848
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97675
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77084
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Min),A,25.75
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Max),A,41.88
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,34.0
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.25
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.5
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-49.31
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.12
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.44
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.60165
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6304
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.61828
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Min),A,4.0
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Max),A,10.62
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,4.62
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,6.25
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98407
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94357
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96661
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Min),A,20.38
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Max),A,44.12
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.12
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.88
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.62
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87384
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98749
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90356
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Min),A,100.25
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Max),A,74.0
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,63.75
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,116.75
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.88
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Min),A,108.62
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Max),A,152.0
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,127.75
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Min),A,68.75
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Max),A,106.25
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Min),A,169.0
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Max),A,210.5
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.38
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Min),A,74.38
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Max),A,105.38
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T22:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
