Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.87
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.62
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7994
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97388
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89276
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Min),A,20.88
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Max),A,33.5
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,29.12
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.25
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.5
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.25
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.75
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.44
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.94
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70694
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79138
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67813
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Min),A,4.0
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Max),A,11.62
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,5.5
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.0
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,6.25
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.5
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98523
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94559
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.965
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Min),A,20.75
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Max),A,112.62
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,27.12
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.75
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,133.62
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.88
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88952
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98657
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92123
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Min),A,111.12
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Max),A,75.12
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.88
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,133.38
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.75
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Min),A,97.25
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Max),A,175.88
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,123.75
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Min),A,71.0
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Max),A,111.25
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.75
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Min),A,163.25
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Max),A,227.25
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.25
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Min),A,83.12
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Max),A,172.75
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T22:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.06
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.62
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9057
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9744
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88232
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Min),A,17.0
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Max),A,37.62
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,24.75
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.12
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.38
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.5
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.25
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.94
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.69
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74142
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75869
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70526
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Min),A,4.12
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Max),A,14.25
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,4.88
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.5
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.31
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98117
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94675
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97235
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Min),A,21.38
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Max),A,118.62
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,30.12
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.5
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.0
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,132.0
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.06
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86261
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98108
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96109
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Min),A,77.5
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Max),A,55.62
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.0
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,98.62
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.38
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Min),A,77.25
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Max),A,153.12
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,104.75
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Min),A,74.38
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Max),A,132.12
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.38
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Min),A,147.12
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Max),A,201.88
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.75
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Min),A,94.38
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Max),A,181.62
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.62
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T21:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.94
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.94
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8649
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98145
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88598
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Min),A,23.62
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Max),A,38.25
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,30.62
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.88
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.38
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.62
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.13
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.69
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97534
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74331
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.61068
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Min),A,5.38
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Max),A,15.0
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,8.75
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,7.5
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.25
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98413
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94601
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96674
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Min),A,21.25
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Max),A,124.62
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,27.88
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.62
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.25
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,137.12
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.25
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85501
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98401
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96622
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Min),A,81.0
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Max),A,57.88
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,70.5
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,105.5
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Min),A,87.38
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Max),A,168.5
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,106.62
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Min),A,84.75
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Max),A,119.88
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.88
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Min),A,162.88
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Max),A,208.88
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.88
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Min),A,100.5
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Max),A,191.38
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.62
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T21:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.69
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87039
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96652
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89447
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Min),A,18.75
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Max),A,40.25
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,25.12
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.38
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,66.62
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.25
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98202
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78711
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67407
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Min),A,5.12
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Max),A,24.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,6.62
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98697
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94427
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96524
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Min),A,21.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Max),A,110.75
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.25
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.5
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,126.88
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.75
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87826
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98819
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9523
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Min),A,88.25
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Max),A,64.12
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,72.12
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,111.75
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.38
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.12
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Min),A,77.75
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Max),A,159.38
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,103.62
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Min),A,95.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Max),A,140.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.88
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Min),A,161.88
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Max),A,211.75
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.88
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Min),A,94.12
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Max),A,186.5
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.62
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T21:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.06
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84231
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97839
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8837
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Min),A,24.88
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Max),A,59.25
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,34.62
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,44.5
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,76.62
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.88
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
