Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.06
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.88
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95404
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83322
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87317
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Min),A,4.88
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Max),A,29.88
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.07
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98987
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95865
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96097
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Min),A,22.25
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Max),A,114.0
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,29.75
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.0
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,129.75
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.0
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8772
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98691
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94305
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Min),A,86.38
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Max),A,63.5
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.5
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,113.75
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Min),A,97.88
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Max),A,187.88
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,123.25
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Min),A,88.25
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Max),A,123.25
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Min),A,181.25
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Max),A,234.75
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.25
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Min),A,91.5
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Max),A,191.38
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T21:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.44
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.81
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95511
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98413
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86853
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Min),A,23.38
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Max),A,46.38
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,34.38
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.38
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,54.0
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.38
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.62
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.19
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.18
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96033
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96075
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9335
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Min),A,4.75
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Max),A,21.25
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,9.5
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.38
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98831
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95367
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95154
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Min),A,22.12
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Max),A,121.38
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,34.0
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.12
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.38
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,137.88
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.06
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86096
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98492
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93457
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Min),A,83.12
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Max),A,57.38
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.88
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,106.25
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Min),A,88.75
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Max),A,161.88
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,127.25
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Min),A,93.38
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Max),A,143.12
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Min),A,184.75
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Max),A,238.88
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Min),A,98.75
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Max),A,197.38
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.38
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T21:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.5
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9725
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98248
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86828
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Min),A,22.88
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Max),A,48.88
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,30.62
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,51.5
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,72.38
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.38
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.75
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.5
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9386
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8923
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96301
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Min),A,5.25
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Max),A,23.62
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,8.38
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9714
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96381
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97913
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Min),A,25.12
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Max),A,57.12
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,39.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.12
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,78.5
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.62
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,63.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.12
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88531
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98483
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94684
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Min),A,68.38
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Max),A,52.88
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.5
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.12
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,91.88
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.62
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Min),A,93.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Max),A,153.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,120.12
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Min),A,84.12
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Max),A,129.12
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Min),A,185.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Max),A,235.62
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.12
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Min),A,104.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Max),A,143.38
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T21:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.75
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96951
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98502
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92291
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Min),A,21.75
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Max),A,47.0
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,31.5
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,52.12
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,69.75
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.38
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.25
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92505
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8869
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97324
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Min),A,5.38
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Max),A,17.62
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,8.25
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98334
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96011
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97498
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Min),A,23.88
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Max),A,52.5
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.75
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.25
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.38
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.12
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85055
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98795
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93454
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Min),A,87.75
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Max),A,64.88
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,69.5
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.5
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.25
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Min),A,103.5
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Max),A,156.5
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,127.12
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Min),A,88.88
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Max),A,124.75
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Min),A,190.0
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Max),A,244.12
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.12
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Min),A,105.62
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Max),A,141.5
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T20:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90927
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96548
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93777
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Min),A,17.75
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Max),A,31.62
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,23.62
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,61.5
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.19
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96124
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80865
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92129
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Min),A,4.38
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Max),A,22.0
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,6.62
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
