Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.69
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97491
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96588
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97974
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Min),A,32.12
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Max),A,55.38
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,44.12
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.75
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.12
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.75
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.25
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.19
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91125
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99149
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92193
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Min),A,89.25
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Max),A,72.38
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.0
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.0
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,112.12
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.88
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Min),A,97.0
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Max),A,144.0
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,120.25
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Min),A,91.0
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Max),A,134.25
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Min),A,187.62
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Max),A,228.25
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.62
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Min),A,103.38
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Max),A,139.12
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.12
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T20:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.31
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89139
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9715
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93143
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Min),A,19.25
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Max),A,36.38
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,27.0
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.62
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.62
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.62
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.88
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.5
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98721
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82281
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93741
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Max),A,16.5
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,6.75
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.19
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97812
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97455
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97632
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Min),A,31.75
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Max),A,121.38
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,48.5
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,92.5
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.88
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,133.88
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.0
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91199
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98883
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92624
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Min),A,91.0
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Max),A,65.75
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,69.38
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,113.75
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Min),A,94.25
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Max),A,175.88
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,123.25
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Min),A,100.5
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Max),A,127.25
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Min),A,174.25
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Max),A,242.88
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.12
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Min),A,91.12
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Max),A,205.38
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.12
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T20:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.62
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84903
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98428
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87424
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Min),A,21.62
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Max),A,44.25
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,33.88
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,40.0
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,62.0
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.88
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.32
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.13
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98245
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95111
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92889
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Min),A,4.5
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Max),A,26.0
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98065
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9809
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96222
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Min),A,34.38
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Max),A,145.75
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,50.75
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,67.62
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,97.5
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.25
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,143.88
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.0
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87747
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98364
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91632
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Min),A,72.5
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Max),A,56.25
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.5
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,92.88
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.38
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Min),A,108.0
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Max),A,203.62
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,141.62
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Min),A,82.88
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Max),A,140.0
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.12
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Min),A,195.5
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Max),A,247.62
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Min),A,87.38
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Max),A,201.0
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.88
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T20:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.5
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89252
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98242
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87115
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Min),A,19.25
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Max),A,39.25
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,28.62
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.12
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.38
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93893
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93719
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93262
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Min),A,5.62
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Max),A,18.5
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97989
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97336
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97852
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Min),A,30.0
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Max),A,60.88
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,42.88
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.88
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.5
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.25
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.62
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.88
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85339
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9855
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91232
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Min),A,82.38
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Max),A,63.88
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.0
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,99.12
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.75
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Min),A,99.62
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Max),A,151.88
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,131.5
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Min),A,82.5
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Max),A,126.5
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Min),A,189.38
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Max),A,238.5
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.38
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Min),A,96.88
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Max),A,129.0
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.62
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T20:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.19
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92532
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97647
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88275
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Min),A,18.75
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Max),A,34.5
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,25.88
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.75
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.0
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.0
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.56
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.81
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.44
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8797
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90671
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93545
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Min),A,5.0
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Max),A,22.12
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,10.25
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.56
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9845
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96963
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98691
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Min),A,29.88
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Max),A,85.38
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,51.5
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.38
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,87.75
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
