Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.0
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,120.88
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.31
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88687
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98431
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93643
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Min),A,85.75
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Max),A,55.88
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.12
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,105.62
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.12
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Min),A,102.38
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Max),A,153.0
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,119.0
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Min),A,89.88
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Max),A,137.38
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Min),A,190.88
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Max),A,236.0
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.38
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Min),A,110.88
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Max),A,196.12
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.38
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T20:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.5
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92865
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98914
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91394
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Min),A,19.88
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Max),A,53.38
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,36.5
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,49.5
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,72.88
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.62
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,47.38
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.56
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.94
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85559
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94577
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9418
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Min),A,5.62
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Max),A,18.75
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,12.62
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98975
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98093
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97595
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Min),A,27.25
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Max),A,107.88
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,49.5
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.5
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.12
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,65.88
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,125.5
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.75
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,127.5
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.31
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90512
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97443
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96106
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Min),A,66.12
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Max),A,46.38
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,103.38
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.62
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Min),A,101.12
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Max),A,189.25
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,137.5
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Min),A,97.38
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Max),A,155.12
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.88
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Min),A,188.62
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Max),A,292.12
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.38
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Min),A,109.12
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Max),A,197.75
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T19:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94791
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98413
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89578
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Min),A,18.12
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Max),A,38.12
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,28.88
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,48.62
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,43.75
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,67.88
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.38
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.25
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.88
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.56
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87756
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84311
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97079
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Min),A,5.25
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Max),A,17.12
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98367
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9823
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98032
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Min),A,28.88
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Max),A,113.12
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,47.88
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,69.5
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,101.0
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,124.38
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9458
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9884
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94299
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Min),A,113.88
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Max),A,73.5
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.25
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,77.12
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,148.75
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.5
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Min),A,93.25
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Max),A,199.25
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,143.25
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Min),A,99.25
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Max),A,167.62
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.75
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Min),A,209.12
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Max),A,297.75
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.62
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Min),A,103.88
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Max),A,192.0
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.25
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T19:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.25
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91055
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97168
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90317
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Min),A,17.38
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Max),A,42.75
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,25.62
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.75
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.38
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.94
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77365
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85354
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90188
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Min),A,6.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Max),A,19.25
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,7.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.5
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98367
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97906
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98004
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Min),A,29.5
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Max),A,126.5
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,46.25
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,122.38
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.88
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,143.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.75
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.19
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91415
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9765
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96017
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Min),A,84.62
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Max),A,46.62
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.88
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,112.88
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Min),A,83.25
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Max),A,190.62
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,117.5
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Min),A,100.5
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Max),A,133.5
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.25
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Min),A,161.38
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Max),A,292.25
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.88
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Min),A,111.38
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Max),A,219.88
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.62
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T19:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.81
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93283
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97665
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90881
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Min),A,15.75
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Max),A,31.62
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,22.88
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,61.38
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.62
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.5
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.63
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.88
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.62
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77124
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86609
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86938
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Min),A,5.25
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Max),A,18.12
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,6.62
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.62
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.0
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97662
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97668
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97253
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Min),A,27.75
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Max),A,78.0
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,43.5
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.12
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,97.88
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.88
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,70.75
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.75
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89172
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9689
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97052
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Min),A,52.88
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Max),A,34.62
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,88.62
