Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Min),A,80.25
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Max),A,146.88
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Min),A,84.12
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Max),A,141.62
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.25
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Min),A,162.62
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Max),A,221.62
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Min),A,108.38
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Max),A,158.38
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T19:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.75
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96844
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96405
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89264
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Min),A,16.5
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Max),A,33.88
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,20.25
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,55.88
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.12
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.88
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.37
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.75
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.19
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83655
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81482
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87811
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Min),A,5.0
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Max),A,23.75
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,6.5
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.87
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98383
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98218
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.979
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Min),A,32.88
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Max),A,118.5
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,49.12
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,66.12
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,100.25
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.75
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.25
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,137.38
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.38
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.12
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89514
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97018
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95273
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Min),A,62.62
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Max),A,41.5
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.5
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,81.88
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Min),A,79.25
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Max),A,158.12
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.75
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Min),A,103.25
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Max),A,146.88
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.62
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Min),A,161.12
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Max),A,224.88
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.88
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Min),A,109.0
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Max),A,217.75
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T19:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.5
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88632
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97375
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9169
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Min),A,16.0
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Max),A,52.62
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,25.62
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,77.12
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.12
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.38
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.12
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.19
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.5
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86203
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85171
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92898
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Min),A,4.88
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Max),A,25.75
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,7.62
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98602
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98322
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9816
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Min),A,29.62
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Max),A,140.5
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,53.38
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,74.88
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,73.88
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,105.75
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.62
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.5
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,148.75
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.88
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90259
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96683
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95709
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Min),A,50.12
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Max),A,36.0
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.5
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Min),A,83.75
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Max),A,171.0
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,109.88
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Min),A,95.38
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Max),A,144.25
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.12
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Min),A,166.38
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Max),A,240.5
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Min),A,117.5
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Max),A,210.88
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.88
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T19:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.81
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.19
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85547
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97024
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90295
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Min),A,18.5
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Max),A,35.75
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,27.25
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.5
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.0
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.56
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.75
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90927
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90222
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95813
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Min),A,4.62
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Max),A,25.0
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,8.12
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98337
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98019
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98254
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Min),A,25.88
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Max),A,141.75
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,51.25
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.5
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.0
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,105.62
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,44.88
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,159.0
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.31
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91711
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97092
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94867
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Min),A,63.12
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Max),A,41.12
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,69.12
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.38
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,89.12
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Min),A,84.38
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Max),A,189.62
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,109.88
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Min),A,96.38
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Max),A,143.25
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Min),A,168.38
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Max),A,229.0
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.88
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Min),A,111.5
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Max),A,227.62
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.75
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T18:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.56
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.5
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92959
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97635
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93515
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Min),A,18.88
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Max),A,43.12
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,29.88
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.88
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,71.12
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,62.38
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.12
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.94
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.94
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92505
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97131
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89816
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Min),A,6.0
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Max),A,34.62
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.38
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.12
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.81
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98251
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98141
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98099
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Min),A,29.62
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Max),A,139.88
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,47.75
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,61.12
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,102.12
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,142.62
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9382
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97836
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93613
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Min),A,85.38
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Max),A,51.62
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,114.0
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.62
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,103.75
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Min),A,94.25
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Max),A,206.0
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,127.12
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Min),A,102.25
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Max),A,190.88
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.62
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Min),A,187.62
