Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Max),A,282.75
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.25
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Min),A,110.38
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Max),A,229.0
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.75
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T18:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93671
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98654
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92581
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Min),A,20.5
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Max),A,53.25
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,36.62
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.62
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,68.62
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.38
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,58.25
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.5
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.06
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92099
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9863
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95944
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Min),A,13.0
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Max),A,56.62
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,29.38
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.25
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.81
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9827
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9808
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97034
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Min),A,24.38
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Max),A,85.75
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,44.5
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.88
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,106.38
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.62
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,98.88
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9476
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98328
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93216
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Min),A,89.5
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Max),A,58.25
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,116.25
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.38
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.5
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,110.25
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.94
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.44
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.39
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Min),A,98.25
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Max),A,223.75
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,149.75
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Min),A,100.75
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Max),A,194.0
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.25
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Min),A,212.88
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Max),A,326.62
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.62
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Min),A,99.0
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Max),A,162.38
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T18:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.63
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97699
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98968
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96289
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Min),A,22.0
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Max),A,53.5
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,37.12
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.62
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,42.5
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,88.75
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.88
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,85.5
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.25
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97961
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98895
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97067
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Min),A,5.0
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Max),A,43.75
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,17.75
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.88
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.75
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98633
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97632
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97479
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Min),A,23.38
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Max),A,78.25
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,35.0
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.62
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.88
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.62
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,114.5
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.25
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.25
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.0
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9346
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98611
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94257
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Min),A,97.12
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Max),A,67.88
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.75
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.38
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.12
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,122.75
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.0
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.62
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Min),A,96.75
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Max),A,193.38
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,134.5
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Min),A,107.5
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Max),A,188.88
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.75
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Min),A,230.88
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Max),A,296.75
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.62
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Min),A,109.0
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Max),A,200.38
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.38
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T18:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95169
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98584
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95273
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Min),A,22.5
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Max),A,51.75
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,35.25
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,46.25
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,81.5
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.62
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,60.38
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98895
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98407
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95688
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Min),A,4.38
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Max),A,31.0
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,16.12
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.25
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.5
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97644
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98419
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97852
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Min),A,30.12
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Max),A,159.38
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,58.88
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,62.88
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,129.75
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.12
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.38
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,158.38
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.88
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95071
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98492
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9335
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Min),A,99.25
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Max),A,65.38
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,90.38
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.12
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,129.38
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.25
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Min),A,106.38
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Max),A,204.75
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,147.5
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Min),A,116.75
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Max),A,177.0
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.25
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Min),A,212.0
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Max),A,326.12
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.62
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Min),A,114.12
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Max),A,240.38
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T18:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94379
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9859
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96008
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Min),A,19.38
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Max),A,56.5
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,34.88
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.38
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,39.75
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,98.5
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.12
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,71.12
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.62
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.44
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99243
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98532
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94897
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Min),A,7.75
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Max),A,30.62
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,16.75
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.56
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98889
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99002
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98602
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Min),A,37.12
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Max),A,142.0
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,72.0
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,77.12
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,154.38
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.12
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,50.25
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,149.38
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.81
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95532
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98862
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93658
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Min),A,97.75
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Max),A,73.62
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.25
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,77.88
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,132.25
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.12
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Min),A,111.12
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Max),A,223.88
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,159.12
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Min),A,129.75
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Max),A,193.12
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.12
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Min),A,246.12
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Max),A,358.88
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.75
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Min),A,114.25
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Max),A,223.0
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.75
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T18:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94568
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98691
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97394
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Min),A,20.88
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Max),A,54.75
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,35.5
