Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,80.12
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.75
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.25
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.75
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98892
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95703
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.909
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Min),A,7.0
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Max),A,22.75
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,13.88
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98926
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99298
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99039
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Min),A,47.12
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Max),A,125.38
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,78.62
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,82.38
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,184.0
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,119.88
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,66.0
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,119.5
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.88
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94321
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99579
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95795
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Min),A,136.38
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Max),A,98.5
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.88
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.38
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,104.0
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,173.12
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,133.62
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.25
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,81.0
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Min),A,135.75
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Max),A,252.12
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,191.0
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Min),A,124.12
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Max),A,207.38
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Min),A,266.12
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Max),A,399.0
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.88
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Min),A,141.38
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Max),A,224.62
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.38
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T17:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92667
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98526
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96872
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Min),A,17.62
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Max),A,52.62
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,33.75
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.62
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,75.62
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.75
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.0
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.75
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.5
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.0
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99002
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91321
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84009
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Min),A,6.0
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Max),A,30.25
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,14.38
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97827
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99222
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98471
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Min),A,52.88
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Max),A,145.12
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,83.12
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,77.38
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,144.62
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,117.75
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.62
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,145.75
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94482
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99625
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.952
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Min),A,130.38
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Max),A,105.38
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,103.75
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,109.25
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,156.0
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,135.12
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,78.0
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Min),A,146.25
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Max),A,261.38
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,198.0
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Min),A,115.62
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Max),A,180.88
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Min),A,254.12
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Max),A,376.62
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.5
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Min),A,118.5
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Max),A,228.0
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.25
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T17:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.94
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92953
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9856
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95212
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Min),A,19.88
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Max),A,57.38
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,38.62
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.88
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,74.75
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.38
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.62
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.56
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92114
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9263
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80768
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Min),A,4.0
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Max),A,18.75
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.88
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97827
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98975
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98834
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Min),A,35.62
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Max),A,95.12
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,64.38
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,69.5
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,124.62
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.12
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.88
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,111.12
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.12
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94611
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99442
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96155
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Min),A,112.0
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Max),A,80.75
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,100.62
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,97.62
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,132.62
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.62
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Min),A,118.5
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Max),A,206.25
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,163.38
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Min),A,107.38
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Max),A,161.12
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.38
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Min),A,231.88
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Max),A,331.12
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.38
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Min),A,123.38
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Max),A,196.62
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.62
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T17:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.63
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90024
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9776
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92975
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Min),A,17.5
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Max),A,48.0
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,29.5
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.25
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,71.25
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.38
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.5
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.88
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.44
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76101
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92334
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80926
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Min),A,5.62
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Max),A,22.5
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.38
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.75
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99066
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9906
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98029
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Min),A,20.38
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Max),A,139.25
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,49.38
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,91.25
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,70.12
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,120.25
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.12
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,156.38
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.75
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94272
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99304
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95276
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Min),A,93.38
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Max),A,69.0
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.25
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,83.62
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,121.62
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.88
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Min),A,89.12
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Max),A,183.88
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,140.12
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Min),A,108.0
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Max),A,170.38
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.62
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Min),A,202.38
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Max),A,296.38
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.38
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Min),A,109.88
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Max),A,221.0
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T17:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.44
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.06
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89004
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94623
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94141
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Min),A,16.62
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Max),A,42.38
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,25.38
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.88
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.12
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.13
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92712
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92953
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7153
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Min),A,5.38
