Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Max),A,32.25
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,11.75
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.81
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99149
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98868
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98032
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Min),A,21.75
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Max),A,141.5
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,45.0
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.75
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,112.12
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.0
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,112.12
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.38
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.12
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,153.25
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.88
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96158
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98853
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94421
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Min),A,82.12
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Max),A,59.88
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.88
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.12
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.25
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,110.62
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.12
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Min),A,74.75
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Max),A,159.5
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Min),A,113.0
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Max),A,192.12
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.38
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Min),A,170.25
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Max),A,265.25
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Min),A,114.88
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Max),A,226.0
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.12
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T17:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.88
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8764
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9631
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96631
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Min),A,20.0
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Max),A,46.5
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,30.38
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.5
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,54.0
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,60.38
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.75
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.37
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9361
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97443
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75732
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Min),A,9.38
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Max),A,35.62
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,16.38
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98645
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9928
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97797
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Min),A,30.62
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Max),A,150.38
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,62.5
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,76.25
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,145.25
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.5
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,149.12
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.12
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96689
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99145
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92944
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Min),A,81.25
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Max),A,63.38
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,85.88
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.38
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,99.25
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.12
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Min),A,101.25
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Max),A,196.25
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,134.25
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Min),A,92.75
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Max),A,156.0
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.88
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Min),A,216.75
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Max),A,286.88
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.25
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Min),A,97.75
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Max),A,204.0
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T17:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.31
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82803
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96222
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96133
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Min),A,20.62
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Max),A,66.62
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,38.0
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,82.25
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.88
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.75
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95135
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96149
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6918
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Min),A,4.5
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Max),A,24.88
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,6.12
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9794
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99298
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98172
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Min),A,48.5
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Max),A,151.88
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,72.12
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,83.25
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,131.88
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.12
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,138.75
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.25
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93527
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99261
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92023
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Min),A,103.0
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Max),A,66.75
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.12
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.12
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,118.5
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.62
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Min),A,110.5
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Max),A,206.5
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,149.38
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Min),A,85.38
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Max),A,124.0
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.38
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Min),A,206.25
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Max),A,292.0
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.25
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Min),A,87.0
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Max),A,209.5
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T16:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.87
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94238
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9635
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91107
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Min),A,15.25
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Max),A,40.5
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,19.75
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,57.38
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.25
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9599
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98795
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65069
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Min),A,11.12
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Max),A,34.88
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,23.88
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.62
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.5
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96774
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9888
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97931
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Min),A,38.75
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Max),A,168.12
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,69.5
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.0
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,137.62
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.25
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,133.38
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.75
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95468
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99063
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89786
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Min),A,85.88
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Max),A,65.12
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.75
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.25
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.5
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,102.38
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.75
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Min),A,96.12
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Max),A,231.75
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,145.38
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Min),A,90.88
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Max),A,145.88
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.62
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Min),A,193.5
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Max),A,292.25
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.88
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Min),A,83.88
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Max),A,174.38
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T16:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.63
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89334
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94183
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92749
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Min),A,14.62
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Max),A,40.25
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,21.5
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.12
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.62
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.0
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.25
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94549
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91244
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69192
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Max),A,27.25
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,7.25
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.0
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98029
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98111
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98532
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
