Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Min),A,26.75
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Max),A,145.12
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,53.12
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.88
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,94.75
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.88
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,156.62
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.38
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.88
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95541
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98596
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88043
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Min),A,86.75
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Max),A,61.88
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,100.12
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,100.38
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.12
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Min),A,58.62
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Max),A,145.88
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,94.62
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Min),A,84.0
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Max),A,158.88
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.25
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Min),A,143.88
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Max),A,246.5
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.25
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Min),A,80.5
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Max),A,213.25
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.38
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T16:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.62
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.5
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90796
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97726
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Min),A,22.38
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Max),A,49.62
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,35.5
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,30.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,60.38
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.12
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.75
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9505
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82025
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.59158
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Max),A,21.5
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,5.25
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.62
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98141
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97522
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98535
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Min),A,21.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Max),A,138.12
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,45.38
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,91.75
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,165.88
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.38
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97201
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98709
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90698
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Min),A,78.38
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Max),A,63.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.88
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,96.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.75
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.75
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.12
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.75
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Min),A,57.38
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Max),A,122.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Min),A,103.12
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Max),A,158.5
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Min),A,132.75
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Max),A,193.75
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Min),A,96.12
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Max),A,222.38
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.38
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T16:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.69
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.94
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84027
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91421
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9791
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Min),A,20.88
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Max),A,48.38
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,36.62
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,58.0
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.75
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.81
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.94
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93396
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83499
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.57113
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Min),A,3.75
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Max),A,23.5
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,7.75
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.31
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.44
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96143
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97885
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95947
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Min),A,32.25
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Max),A,134.0
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,51.5
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,106.75
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,133.0
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96963
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99283
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91836
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Min),A,106.88
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Max),A,71.25
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,109.5
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.25
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.0
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,126.62
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.75
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Min),A,72.12
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Max),A,163.0
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,98.38
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Min),A,95.12
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Max),A,145.12
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Min),A,148.75
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Max),A,241.88
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.62
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Min),A,89.75
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Max),A,205.12
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T16:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.56
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.75
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84347
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94522
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97101
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Min),A,18.88
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Max),A,51.62
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,32.12
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,64.0
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.12
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90365
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93091
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88934
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Min),A,6.88
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Max),A,20.0
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,11.12
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95438
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97305
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96442
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Min),A,29.75
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Max),A,135.75
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,51.62
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,92.12
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.75
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,123.75
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95947
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99237
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91943
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Min),A,95.5
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Max),A,71.12
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,77.62
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,109.75
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.12
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Min),A,76.5
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Max),A,183.12
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,114.62
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Min),A,88.25
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Max),A,111.88
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.12
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Min),A,155.38
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Max),A,244.12
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.62
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Min),A,106.5
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Max),A,200.5
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T16:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.43
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85312
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96521
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9686
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Min),A,13.38
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Max),A,47.62
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,32.25
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,64.0
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.87
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.0
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86481
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47863
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Max),A,21.62
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,7.25
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.13
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96225
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9574
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97809
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Min),A,24.5
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Max),A,50.75
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,36.12
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.88
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.75
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91785
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98669
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87845
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
