Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Min),A,81.88
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Max),A,63.62
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.25
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.88
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.5
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,99.88
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Min),A,70.12
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Max),A,119.12
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.88
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Min),A,55.5
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Max),A,136.25
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.62
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Min),A,134.12
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Max),A,201.0
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.12
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Min),A,75.62
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Max),A,136.62
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T15:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.44
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89578
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92541
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9783
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Min),A,15.38
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Max),A,55.12
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,31.88
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.62
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,69.25
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.38
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.37
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-55.93
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94577
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78015
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.56316
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Max),A,26.88
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,4.75
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97577
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95215
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98685
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Min),A,23.25
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Max),A,53.5
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,79.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.12
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77533
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97818
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90243
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Min),A,89.38
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Max),A,50.5
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,96.62
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.38
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Min),A,53.62
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Max),A,120.88
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.38
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Min),A,64.38
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Max),A,138.62
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Min),A,99.88
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Max),A,180.38
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.12
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Min),A,96.12
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Max),A,181.75
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T15:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.38
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90707
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93252
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94516
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Min),A,13.5
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Max),A,40.62
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,21.38
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.5
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.5
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.94
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.63
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.62
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93918
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93814
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.63082
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Max),A,31.75
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,9.62
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.5
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98453
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9581
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99005
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Min),A,19.62
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Max),A,53.25
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,34.12
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.62
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.88
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.25
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.13
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78289
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96478
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95831
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Min),A,49.5
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Max),A,30.38
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Min),A,49.38
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Max),A,144.62
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Min),A,65.62
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Max),A,116.12
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.38
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Min),A,98.25
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Max),A,164.88
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.38
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Min),A,84.62
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Max),A,168.0
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.25
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T15:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80212
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92407
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97342
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Min),A,15.12
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Max),A,48.5
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,32.88
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,60.12
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.19
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-62.31
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94089
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74762
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.41329
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Max),A,24.75
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,4.75
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9899
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97012
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98453
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Min),A,22.25
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Max),A,115.25
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,34.62
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.38
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.25
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,76.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.12
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,140.88
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.75
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.69
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77035
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97125
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93039
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Min),A,61.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Max),A,37.88
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Min),A,63.25
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Max),A,158.88
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Min),A,65.25
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Max),A,102.75
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Min),A,113.25
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Max),A,161.75
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Min),A,96.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Max),A,203.12
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.75
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T15:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.57
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.75
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8302
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84472
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96167
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Min),A,14.25
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Max),A,47.0
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,26.62
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.75
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.44
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.81
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-67.06
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9328
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61212
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.37929
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Max),A,27.5
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,4.5
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.75
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99106
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98209
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98547
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Min),A,18.5
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Max),A,118.62
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,32.25
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.62
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,148.25
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.75
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.13
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73498
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96835
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88321
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Min),A,55.12
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Max),A,34.12
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
