Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Min),A,51.25
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Max),A,141.88
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.75
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Min),A,68.88
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Max),A,124.88
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Min),A,102.38
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Max),A,162.5
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Min),A,82.0
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Max),A,210.62
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T15:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.69
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.06
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79019
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8027
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96423
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Min),A,15.88
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Max),A,54.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,28.62
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.38
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,60.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.44
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-55.69
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.13
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83038
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7716
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49725
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Max),A,16.12
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,5.88
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99451
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96835
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97818
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Min),A,15.88
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Max),A,116.5
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,82.38
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.88
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,141.5
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.25
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.44
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.58404
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96454
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88659
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Min),A,59.88
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Max),A,38.62
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Min),A,57.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Max),A,160.62
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.12
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Min),A,65.5
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Max),A,94.5
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Min),A,93.75
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Max),A,159.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Min),A,83.38
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Max),A,196.25
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.38
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T15:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.19
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.75
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91083
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78189
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.983
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Min),A,25.0
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Max),A,67.38
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,43.12
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,76.62
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.88
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.12
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.31
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.75
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78512
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74343
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46853
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Max),A,27.62
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,4.75
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.0
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99167
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92868
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97534
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Min),A,15.12
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Max),A,124.75
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,24.62
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.75
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,59.62
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,142.88
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.0
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80587
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97977
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90362
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Min),A,72.62
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Max),A,45.25
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.0
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Min),A,54.62
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Max),A,157.38
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.75
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Min),A,67.25
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Max),A,116.12
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.62
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Min),A,85.62
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Max),A,146.88
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.62
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Min),A,100.62
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Max),A,206.38
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T14:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.13
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97613
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75677
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93112
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Min),A,13.0
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Max),A,55.5
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,28.62
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.25
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,64.38
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.69
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-60.94
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72338
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68112
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46969
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Min),A,3.12
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Max),A,16.88
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,4.62
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,6.88
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98746
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96039
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98947
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Min),A,15.62
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Max),A,140.62
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,40.38
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.88
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,153.75
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.62
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.5
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86438
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98141
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87762
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Min),A,67.5
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Max),A,42.62
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Min),A,51.75
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Max),A,135.5
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.25
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Min),A,72.62
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Max),A,109.75
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.12
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Min),A,98.12
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Max),A,166.0
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Min),A,84.62
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Max),A,185.5
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.62
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T14:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.69
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97263
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77288
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91281
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Min),A,12.38
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Max),A,43.88
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.88
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.81
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.69
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.13
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80337
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82165
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.48019
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Max),A,34.62
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,5.75
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.25
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.25
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97681
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98114
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9935
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Min),A,28.12
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Max),A,143.25
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,58.25
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.62
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,77.0
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.62
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.88
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,158.62
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.12
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89047
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97391
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86957
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Min),A,64.5
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Max),A,35.38
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.75
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Min),A,50.62
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Max),A,154.75
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.75
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Min),A,69.25
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Max),A,115.5
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Min),A,109.62
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Max),A,155.88
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.75
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Min),A,106.5
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Max),A,186.88
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.25
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T14:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.13
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8985
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85483
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96023
