Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Min),A,16.25
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Max),A,35.0
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,25.38
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.25
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.87
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-70.31
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89111
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76294
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44271
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Max),A,14.75
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,6.62
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.5
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98227
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90634
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98965
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Min),A,18.12
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Max),A,162.75
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,60.25
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.62
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,179.88
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.5
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.06
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7673
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98074
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87121
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Min),A,62.62
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Max),A,46.38
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.5
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Min),A,54.88
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Max),A,176.88
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Min),A,46.12
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Max),A,106.75
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Min),A,90.88
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Max),A,141.88
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.12
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Min),A,84.75
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Max),A,229.25
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.25
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T14:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.12
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.75
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79937
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79263
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95367
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Min),A,15.75
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Max),A,48.12
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,27.38
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.75
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.38
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.31
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.56
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-66.56
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84366
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75732
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73999
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Min),A,3.12
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Max),A,18.5
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.31
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.979
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93899
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98355
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Min),A,22.38
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Max),A,131.88
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,44.12
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,136.38
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.25
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.19
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.06
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76699
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98819
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87784
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Min),A,86.75
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Max),A,59.0
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,100.5
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.75
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Min),A,62.75
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Max),A,163.62
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,90.88
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Min),A,45.12
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Max),A,87.75
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Min),A,106.38
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Max),A,149.62
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Min),A,88.62
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Max),A,189.12
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T14:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.5
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90579
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84424
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9631
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Min),A,14.38
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Max),A,49.88
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,28.25
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,61.5
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.13
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.75
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.06
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88528
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72912
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93576
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Min),A,3.12
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Max),A,17.88
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.94
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.37
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98611
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95248
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98312
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Min),A,16.38
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Max),A,152.12
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,45.0
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,83.25
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.25
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,164.25
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.75
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.19
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.88
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71524
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98975
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87955
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Min),A,90.88
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Max),A,63.25
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,103.88
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.75
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Min),A,65.62
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Max),A,196.62
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,91.62
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Min),A,58.25
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Max),A,126.62
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.88
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Min),A,97.12
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Max),A,178.12
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.88
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Min),A,105.75
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Max),A,226.62
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T14:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.5
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.5
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92349
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92438
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96143
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Min),A,13.62
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Max),A,46.5
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,24.75
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.62
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,59.5
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.38
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.75
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-66.0
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78845
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77453
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46017
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Max),A,15.0
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,4.5
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.12
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97913
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96829
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98505
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Min),A,16.38
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Max),A,150.75
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,42.38
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.25
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,70.0
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,157.38
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.75
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.12
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78943
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99261
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91034
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Min),A,85.88
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Max),A,65.62
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.38
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,101.62
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.12
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Min),A,64.5
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Max),A,192.38
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,96.62
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Min),A,54.12
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Max),A,119.75
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Min),A,151.5
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Max),A,191.88
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.38
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Min),A,86.25
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Max),A,223.25
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T13:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.06
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.31
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91681
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92181
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96411
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Min),A,12.5
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Max),A,37.38
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,25.25
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.75
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.0
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.81
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.5
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-71.62
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70578
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72927
