Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.35616
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Max),A,15.12
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,4.25
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,5.38
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96365
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97943
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9856
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Min),A,35.5
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Max),A,137.62
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,58.5
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.62
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.62
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,135.0
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.25
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.38
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76123
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.992
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90442
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Min),A,85.88
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Max),A,57.12
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,98.88
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Min),A,76.75
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Max),A,198.88
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,112.25
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Min),A,54.62
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Max),A,91.25
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Min),A,135.62
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Max),A,192.12
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.25
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Min),A,102.12
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Max),A,202.12
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.75
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T13:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.18
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89569
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86871
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95764
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Min),A,12.38
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Max),A,43.12
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,27.38
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.56
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.0
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.19
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67831
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68011
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.55184
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Min),A,3.62
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Max),A,14.38
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,4.12
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.87
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97015
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97671
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97931
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Min),A,37.5
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Max),A,137.0
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,55.5
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,84.88
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.25
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,130.88
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.62
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.12
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.25
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.30257
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99399
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82547
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Min),A,117.25
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Max),A,81.0
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,118.12
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.88
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Min),A,74.88
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Max),A,211.88
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,128.38
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Min),A,41.0
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Max),A,85.38
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Min),A,141.12
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Max),A,205.62
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Min),A,81.0
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Max),A,179.88
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.12
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T13:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.31
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.5
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94006
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93423
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93353
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Min),A,12.5
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Max),A,25.5
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,18.38
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.25
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-52.94
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81567
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76867
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.42797
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Min),A,3.12
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Max),A,23.25
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,5.38
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.31
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97464
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97629
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9895
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Min),A,27.88
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Max),A,163.5
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,56.62
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,89.75
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.38
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,52.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,168.88
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-82.25
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.29732
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99518
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88492
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Min),A,115.38
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Max),A,88.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,62.12
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,121.12
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Min),A,98.12
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Max),A,224.25
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,131.5
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Min),A,46.12
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Max),A,74.25
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Min),A,146.62
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Max),A,218.75
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.75
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Min),A,86.75
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Max),A,215.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.38
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T13:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.06
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.62
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.44
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93631
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91827
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91498
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Min),A,12.0
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Max),A,21.5
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,15.12
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-66.56
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90289
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89038
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44115
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Max),A,17.0
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,6.75
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,7.0
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.69
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.44
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98178
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96002
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98032
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Min),A,25.5
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Max),A,150.75
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,47.88
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.62
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.25
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,162.5
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.12
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-75.25
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.53332
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99356
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88724
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Min),A,102.75
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Max),A,69.88
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,108.88
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Min),A,72.38
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Max),A,207.5
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,109.75
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Min),A,56.62
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Max),A,92.5
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.12
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Min),A,124.62
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Max),A,201.62
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.75
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Min),A,81.62
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Max),A,216.38
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.25
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T13:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.69
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.18
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91522
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93252
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92071
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Min),A,12.0
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Max),A,30.62
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,17.12
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.0
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.44
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.44
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81482
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85821
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88705
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Min),A,3.88
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Max),A,17.75
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,7.62
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.19
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97687
