Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96396
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98911
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Min),A,26.12
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Max),A,152.0
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,51.75
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.75
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,92.25
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.88
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.88
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,162.0
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.62
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-76.38
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.37
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.54006
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98773
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76666
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Min),A,79.0
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Max),A,56.62
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.0
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Min),A,62.25
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Max),A,198.75
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,94.88
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Min),A,43.25
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Max),A,97.75
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Min),A,115.0
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Max),A,198.38
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.62
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Min),A,82.5
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Max),A,198.62
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T13:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.38
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.37
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91376
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91537
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9267
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Min),A,11.0
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Max),A,36.88
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.25
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.07
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.44
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-69.31
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63748
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88931
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.32613
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Min),A,4.12
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Max),A,20.25
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,8.12
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.12
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.94
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97363
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97436
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98404
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Min),A,38.5
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Max),A,161.88
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,69.25
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,90.25
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.12
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.75
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,164.75
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.19
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.62
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.38372
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98996
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8584
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Min),A,83.25
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Max),A,63.75
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.38
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.12
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Min),A,86.88
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Max),A,186.75
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,122.38
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Min),A,37.88
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Max),A,79.75
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Min),A,121.88
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Max),A,198.5
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.62
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Min),A,94.25
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Max),A,189.5
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.62
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T12:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.63
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.19
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88818
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89593
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95377
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Min),A,13.5
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Max),A,58.75
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,34.62
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,65.12
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.62
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.0
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.06
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-70.81
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75906
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90768
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68811
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Max),A,35.0
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,10.12
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.13
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98105
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96844
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99234
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Min),A,37.0
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Max),A,161.12
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,65.62
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,78.75
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.88
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.88
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,177.12
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.75
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.62
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.43117
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98004
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90576
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Min),A,64.0
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Max),A,42.62
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.75
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Min),A,85.88
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Max),A,226.25
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,121.25
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Min),A,39.25
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Max),A,77.25
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Min),A,115.0
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Max),A,172.38
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.25
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Min),A,99.5
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Max),A,247.12
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.62
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T12:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.06
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.44
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91348
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86236
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90249
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Min),A,12.25
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Max),A,48.12
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,22.38
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.75
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.56
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81369
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97342
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84921
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Min),A,5.75
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Max),A,23.88
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,12.12
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.31
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.69
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98486
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97046
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99219
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Min),A,43.0
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Max),A,171.0
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,73.88
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,96.88
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,74.75
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,197.88
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.75
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-62.63
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.793
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96289
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85837
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Min),A,65.62
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Max),A,36.75
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Min),A,59.62
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Max),A,202.88
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,106.75
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Min),A,45.5
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Max),A,96.25
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.88
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Min),A,99.25
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Max),A,192.75
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.62
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Min),A,105.5
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Max),A,261.0
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T12:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.12
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93472
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87329
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91208
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Min),A,12.38
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Max),A,27.38
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.88
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.44
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.25
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83667
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98599
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93042
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Min),A,5.75
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Max),A,22.75
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,15.62
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98236
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96213
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99484
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Min),A,50.12
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Max),A,164.0
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,85.0
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.5
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,79.38
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,194.5
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.25
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.56
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.0
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
