Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89374
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96979
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81927
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Min),A,64.5
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Max),A,41.88
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.62
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Min),A,58.88
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Max),A,165.88
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.88
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Min),A,76.38
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Max),A,117.25
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.25
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Min),A,107.38
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Max),A,169.88
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.12
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Min),A,120.5
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Max),A,242.88
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.62
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T12:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.81
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88699
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88302
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92575
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Min),A,15.25
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Max),A,28.75
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,19.25
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.88
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.75
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72299
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96426
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.59542
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Max),A,17.88
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,10.38
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.62
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98895
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97049
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99011
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Min),A,33.88
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Max),A,132.5
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,60.88
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.0
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.25
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.12
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.62
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,173.5
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.38
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.56
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84573
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97864
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9277
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Min),A,72.88
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Max),A,46.25
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,97.5
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Min),A,57.5
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Max),A,152.38
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Min),A,61.25
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Max),A,127.25
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Min),A,118.88
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Max),A,186.25
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.38
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Min),A,117.25
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Max),A,214.5
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T12:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.44
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9422
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95856
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94424
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Min),A,11.25
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Max),A,29.25
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,51.12
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,58.0
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.5
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-77.56
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85806
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97034
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.3731
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Min),A,7.62
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Max),A,23.12
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.31
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98627
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96442
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Min),A,34.12
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Max),A,151.75
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,67.12
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.62
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.12
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.75
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,64.62
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,169.12
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.75
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.94
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75036
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95752
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90845
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Min),A,65.88
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Max),A,37.88
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Min),A,60.12
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Max),A,157.38
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,98.25
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Min),A,52.0
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Max),A,109.38
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Min),A,113.88
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Max),A,168.0
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.62
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Min),A,107.5
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Max),A,207.62
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.75
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T12:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.12
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.19
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95908
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9368
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94522
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Min),A,10.88
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Max),A,29.62
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,14.75
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-65.63
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87396
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96762
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.27507
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Min),A,6.25
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Max),A,27.88
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,10.62
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.13
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99008
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96338
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9801
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Min),A,21.25
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Max),A,152.88
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,49.75
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.38
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.5
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.38
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,174.88
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.38
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-80.0
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69094
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93826
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92255
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Min),A,47.75
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Max),A,30.88
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Min),A,51.75
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Max),A,181.62
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Min),A,50.25
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Max),A,107.75
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Min),A,97.25
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Max),A,155.5
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Min),A,84.25
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Max),A,223.0
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T11:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.07
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93121
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81881
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90961
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Min),A,11.88
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Max),A,53.0
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,20.75
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.25
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.38
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.19
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-75.38
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81143
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98193
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.53368
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Min),A,5.88
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Max),A,34.62
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,14.12
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,7.12
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.38
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.38
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.13
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96783
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96423
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9783
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Min),A,30.12
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Max),A,123.12
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,52.25
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.12
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.62
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,144.62
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.0
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90945
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9715
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87552
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Min),A,60.5
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Max),A,37.88
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
