Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Min),A,55.88
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Max),A,126.38
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.25
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Min),A,64.75
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Max),A,107.62
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Min),A,107.25
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Max),A,154.75
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.88
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Min),A,83.5
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Max),A,172.0
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T11:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.37
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95013
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82538
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88562
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Min),A,12.25
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Max),A,56.12
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,24.75
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,67.12
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.75
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.44
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.37
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83386
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97794
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65164
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Min),A,7.25
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Max),A,29.5
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,11.88
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,7.5
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.31
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97324
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96826
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98337
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Min),A,36.12
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Max),A,140.75
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,53.75
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,71.5
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.25
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,158.0
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.75
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.88
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84671
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98117
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85248
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Min),A,68.5
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Max),A,44.62
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.25
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Min),A,58.88
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Max),A,151.12
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Min),A,54.0
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Max),A,106.62
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.75
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Min),A,114.25
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Max),A,165.75
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.75
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Min),A,64.38
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Max),A,193.88
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T11:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.81
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.44
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95453
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82284
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85834
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Min),A,12.0
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Max),A,22.5
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,15.12
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.62
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.56
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82049
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97836
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70764
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Min),A,7.88
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Max),A,27.25
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,12.75
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.69
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.25
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97043
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97446
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98386
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Min),A,28.62
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Max),A,121.0
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,51.12
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.5
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.62
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.75
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,139.12
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.62
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.37
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.5
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83987
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97586
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86828
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Min),A,61.12
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Max),A,40.25
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Min),A,59.5
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Max),A,126.5
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,82.38
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Min),A,53.38
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Max),A,98.88
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Min),A,115.75
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Max),A,162.0
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Min),A,81.88
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Max),A,166.88
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.25
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T11:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.44
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.56
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97348
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92996
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83597
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Min),A,11.12
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Max),A,43.0
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,13.12
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.5
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.56
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.63
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74395
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98013
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.58788
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Min),A,7.75
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Max),A,29.25
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,17.38
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.38
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97546
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97983
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98428
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Min),A,18.62
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Max),A,155.75
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,53.62
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.88
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.75
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,113.12
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.38
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,164.38
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.38
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.44
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.5
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69128
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97244
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8237
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Min),A,58.5
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Max),A,40.0
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.62
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Min),A,50.0
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Max),A,159.5
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.75
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Min),A,52.88
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Max),A,123.0
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Min),A,118.38
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Max),A,201.62
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.88
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Min),A,70.0
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Max),A,193.88
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.75
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T11:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.44
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.0
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.94
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97678
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9125
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73495
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Min),A,11.0
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Max),A,20.25
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,12.5
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-52.25
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-66.75
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76498
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98901
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96738
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Min),A,7.0
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Max),A,29.62
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.06
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96893
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97852
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98776
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Min),A,31.5
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Max),A,166.12
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,66.62
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.75
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,77.88
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.12
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.12
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,176.25
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.38
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.81
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74783
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96863
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86438
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Min),A,50.25
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Max),A,38.88
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Min),A,62.12
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Max),A,172.38
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,98.38
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Min),A,53.88
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Max),A,116.0
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Min),A,133.88
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Max),A,174.38
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.75
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Min),A,76.0
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Max),A,214.38
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.75
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T11:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.31
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.25
