Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92105
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92258
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76773
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Min),A,10.75
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Max),A,28.88
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,14.62
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93402
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98096
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85595
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Min),A,4.75
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Max),A,29.75
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,15.12
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.25
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.13
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9743
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98254
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97024
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Min),A,34.38
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Max),A,99.12
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,59.5
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,93.0
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.38
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.88
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,111.25
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.87
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.44
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76852
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96912
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90027
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Min),A,54.75
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Max),A,35.25
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Min),A,70.38
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Max),A,136.0
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,105.75
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Min),A,54.0
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Max),A,97.88
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.38
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Min),A,129.62
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Max),A,188.88
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Min),A,80.38
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Max),A,154.62
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T10:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.19
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92102
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92251
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77472
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Min),A,10.75
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Max),A,24.25
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,15.12
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.82
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.69
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-75.56
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96283
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95389
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.39074
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Min),A,3.12
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Max),A,14.38
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,7.12
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,6.38
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95825
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99603
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Min),A,54.88
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Max),A,120.88
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,86.88
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,128.25
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.5
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.88
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,144.12
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.5
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.88
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83987
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96564
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89914
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Min),A,47.62
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Max),A,28.38
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Min),A,72.12
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Max),A,147.0
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,101.62
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Min),A,53.38
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Max),A,102.25
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Min),A,134.75
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Max),A,200.12
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Min),A,93.5
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Max),A,192.0
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T10:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.63
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.75
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.5
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93765
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94195
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84845
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Min),A,11.0
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Max),A,35.0
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,19.38
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.5
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.81
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.62
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.56
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93008
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95712
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65579
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Max),A,28.38
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,6.62
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96542
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98892
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99417
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Min),A,44.25
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Max),A,111.12
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,82.0
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,117.25
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.12
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,127.5
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.38
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.31
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.52731
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97568
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83331
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Min),A,54.25
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Max),A,42.88
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Min),A,66.12
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Max),A,146.75
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,113.88
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Min),A,46.5
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Max),A,112.12
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Min),A,145.62
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Max),A,202.38
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.75
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Min),A,83.62
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Max),A,181.0
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T10:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.81
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.0
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.69
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97186
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95465
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91513
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Min),A,11.25
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Max),A,23.38
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.5
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87195
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95752
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44143
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Min),A,3.88
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Max),A,21.88
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97067
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98285
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Min),A,52.25
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Max),A,122.88
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,82.12
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,112.88
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,69.38
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,163.5
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.38
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.12
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6798
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98386
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86679
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Min),A,71.75
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Max),A,47.62
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Min),A,63.0
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Max),A,163.38
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,110.62
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Min),A,58.12
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Max),A,111.88
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Min),A,112.88
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Max),A,223.38
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.38
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Min),A,103.88
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Max),A,209.62
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T10:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.19
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.94
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.44
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87475
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87491
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83047
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Min),A,12.12
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Max),A,23.25
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,14.5
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.12
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
