Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-66.44
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93597
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96893
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.30388
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Min),A,7.25
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Max),A,22.75
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,11.75
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96899
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95297
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98447
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Min),A,38.88
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Max),A,159.5
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,59.75
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.38
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,173.38
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.81
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78427
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98749
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84475
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Min),A,77.75
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Max),A,54.75
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.12
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.25
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Min),A,53.12
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Max),A,161.25
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,85.38
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Min),A,62.5
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Max),A,110.75
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Min),A,117.75
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Max),A,169.88
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.75
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Min),A,77.75
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Max),A,194.12
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T10:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.62
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.44
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.94
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84781
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85464
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88888
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Min),A,11.25
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Max),A,31.25
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,16.75
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.56
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-74.19
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82354
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98999
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.39559
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Min),A,10.38
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Max),A,40.88
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,23.88
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,6.88
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.0
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.88
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96555
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97461
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9877
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Min),A,37.62
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Max),A,144.12
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,58.25
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,78.75
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.88
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,154.5
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.88
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.0
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.44
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8345
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9902
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81955
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Min),A,98.12
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Max),A,64.38
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.25
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,108.25
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Min),A,66.25
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Max),A,173.0
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,111.62
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Min),A,55.88
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Max),A,111.38
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Min),A,143.38
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Max),A,211.5
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.25
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Min),A,71.12
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Max),A,188.62
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.12
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T10:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.44
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.56
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.19
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83996
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86368
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92071
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Min),A,13.62
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Max),A,29.0
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,18.38
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-60.25
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99841
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96213
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.41241
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Min),A,25.75
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Max),A,52.75
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,37.5
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.88
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.75
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98416
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98437
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98962
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Min),A,21.25
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Max),A,173.25
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,55.25
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.62
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,87.0
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,201.75
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.12
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.31
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86099
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97864
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88116
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Min),A,59.12
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Max),A,37.25
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Min),A,49.5
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Max),A,175.5
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.88
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Min),A,101.0
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Max),A,150.0
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.12
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Min),A,120.88
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Max),A,179.25
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.38
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Min),A,85.62
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Max),A,264.12
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T09:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.69
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.87
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9498
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88937
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93762
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Min),A,10.88
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Max),A,34.0
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,18.12
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.06
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99753
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98215
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47704
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Min),A,28.25
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Max),A,42.62
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,35.25
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.25
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,6.88
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.0
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98853
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97449
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98935
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Min),A,32.38
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Max),A,130.75
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,55.62
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.0
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,67.5
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.12
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,63.75
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,165.88
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.25
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.75
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91012
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97766
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89197
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Min),A,52.38
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Max),A,36.75
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Min),A,44.75
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Max),A,85.75
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.12
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Min),A,105.0
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Max),A,160.5
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.75
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Min),A,128.62
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Max),A,179.25
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.62
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Min),A,96.38
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Max),A,198.12
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T09:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.12
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95218
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92367
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96817
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Min),A,16.25
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Max),A,37.88
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,24.12
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.62
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-66.88
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80121
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95923
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44482
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Min),A,7.5
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Max),A,40.0
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
