Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98163
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99097
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98624
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Min),A,42.38
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Max),A,152.62
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,69.88
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,71.0
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.0
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,113.25
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.62
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.62
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,166.75
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.88
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.25
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90976
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9809
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91641
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Min),A,65.75
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Max),A,40.0
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Min),A,54.62
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Max),A,169.88
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Min),A,69.5
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Max),A,154.75
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Min),A,125.75
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Max),A,231.12
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.88
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Min),A,80.62
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Max),A,221.5
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.75
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T09:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.25
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90719
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91727
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87903
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Min),A,9.88
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Max),A,28.38
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,16.88
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.87
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.5
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-62.87
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83633
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95105
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49532
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Min),A,8.38
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Max),A,17.0
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.75
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.93
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98657
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99124
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98138
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Min),A,33.62
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Max),A,145.5
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,61.25
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.38
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.88
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,85.62
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,131.38
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.12
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,44.12
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,152.75
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.75
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.5
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91592
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99005
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9527
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Min),A,81.88
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Max),A,45.25
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,103.25
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.75
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Min),A,72.0
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Max),A,190.12
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,115.25
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Min),A,74.38
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Max),A,144.88
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Min),A,178.62
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Max),A,250.75
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.62
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Min),A,86.88
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Max),A,193.5
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.12
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T09:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.13
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.44
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.88
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93921
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86929
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87317
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Min),A,11.75
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Max),A,28.12
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.0
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.25
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.06
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-66.44
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84265
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9704
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.35506
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Min),A,6.88
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Max),A,30.25
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,16.88
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,5.12
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.25
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98862
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98288
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98138
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Min),A,36.62
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Max),A,145.25
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,62.5
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.5
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,109.12
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.38
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,58.38
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,168.25
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.75
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90808
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98889
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94031
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Min),A,79.75
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Max),A,43.12
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,96.38
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.75
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.25
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Min),A,62.0
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Max),A,156.25
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,106.38
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Min),A,67.75
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Max),A,134.12
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Min),A,127.38
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Max),A,238.12
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.12
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Min),A,88.38
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Max),A,218.75
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.25
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T09:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.06
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.62
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88248
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89822
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8583
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Min),A,11.5
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Max),A,34.62
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,16.5
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.88
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.62
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.75
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-71.19
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85629
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96683
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40887
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Min),A,7.75
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Max),A,28.38
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,5.25
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.0
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97827
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9585
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97986
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Min),A,17.88
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Max),A,136.25
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,48.88
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,81.25
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,83.0
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,157.25
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.19
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88659
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97061
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94553
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Min),A,54.88
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Max),A,30.0
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Min),A,52.12
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Max),A,161.0
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.38
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Min),A,56.88
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Max),A,129.38
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Min),A,113.5
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Max),A,183.38
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Min),A,75.62
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Max),A,193.62
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T09:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.31
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.31
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.31
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90433
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90866
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94113
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Min),A,12.0
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Max),A,42.75
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,20.75
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.0
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.12
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.19
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.94
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8396
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94382
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46944
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Min),A,7.0
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Max),A,21.0
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,12.75
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,6.75
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97113
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94833
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98437
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Min),A,44.88
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Max),A,162.5
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,63.12
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.12
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.75
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,171.88
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.12
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
