Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9234
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97989
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95032
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Min),A,93.25
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Max),A,32.38
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,117.5
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Min),A,61.0
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Max),A,169.25
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,85.25
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Min),A,59.88
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Max),A,117.12
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Min),A,107.0
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Max),A,209.62
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Min),A,104.75
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Max),A,236.38
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T08:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83984
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95233
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94095
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Min),A,15.0
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Max),A,58.25
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.5
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,75.5
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.44
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.31
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.56
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67138
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92764
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49297
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Min),A,6.62
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Max),A,28.62
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,9.12
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.56
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96991
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96692
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99265
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Min),A,48.62
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Max),A,181.88
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,80.88
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.5
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.75
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.5
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,189.88
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.0
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93463
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9942
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95499
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Min),A,87.75
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Max),A,63.75
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,81.75
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,117.62
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Min),A,84.0
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Max),A,218.62
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,128.38
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Min),A,64.88
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Max),A,110.5
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Min),A,155.25
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Max),A,226.38
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.12
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Min),A,125.12
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Max),A,245.0
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.75
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T08:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.63
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94952
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9779
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96216
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Min),A,14.5
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Max),A,55.25
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,29.38
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.25
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.25
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,63.38
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.19
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.88
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.69729
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96075
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.52343
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Min),A,8.25
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Max),A,30.75
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,15.38
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.06
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97537
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96179
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98489
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Min),A,35.75
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Max),A,166.88
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,60.62
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.62
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,82.0
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.62
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.62
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,175.0
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96185
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94525
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Min),A,85.62
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Max),A,56.25
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.88
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.88
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.62
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,115.88
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.88
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Min),A,61.38
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Max),A,204.38
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Min),A,85.88
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Max),A,154.12
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Min),A,155.25
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Max),A,257.88
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Min),A,99.38
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Max),A,221.88
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.25
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T08:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91373
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9827
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.953
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Min),A,22.38
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Max),A,62.38
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,39.62
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.0
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.75
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,84.25
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.62
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.63
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.56
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.5
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82876
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9234
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40383
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Min),A,6.0
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Max),A,19.75
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,9.62
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.56
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98404
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97638
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98581
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Min),A,24.12
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Max),A,136.5
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,50.25
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.62
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,95.88
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,154.38
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.44
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93027
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96988
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88965
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Min),A,74.62
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Max),A,36.38
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,91.25
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Min),A,64.25
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Max),A,159.62
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,99.62
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Min),A,71.5
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Max),A,114.88
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Min),A,140.0
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Max),A,223.25
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.75
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Min),A,73.75
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Max),A,218.5
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.25
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T08:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87991
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9805
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95779
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Min),A,16.88
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Max),A,48.62
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,31.5
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.62
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.12
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.12
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,55.38
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.5
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.75
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-75.06
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84884
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91015
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.27034
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Min),A,5.75
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Max),A,18.38
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,7.12
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,5.88
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9881
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96255
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99176
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Min),A,27.75
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Max),A,116.88
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,55.38
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,74.38
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.25
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,136.25
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.38
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.88
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92279
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96973
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90072
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Min),A,55.5
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Max),A,35.5
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.5
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
