Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Min),A,62.5
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Max),A,118.62
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,82.62
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Min),A,85.12
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Max),A,124.75
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.62
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Min),A,126.75
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Max),A,179.5
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Min),A,107.62
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Max),A,191.38
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.25
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T08:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.56
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94733
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97586
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96194
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Min),A,13.5
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Max),A,31.62
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,21.88
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.88
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.38
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.44
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.94
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-72.75
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87027
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92578
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.56912
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Min),A,5.12
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Max),A,16.75
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,7.5
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.12
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.94
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.987
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96295
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98813
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Min),A,43.12
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Max),A,154.88
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,59.38
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.12
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,82.25
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,66.38
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,183.75
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.25
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.31
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.88
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87347
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97229
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88571
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Min),A,66.75
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Max),A,39.5
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Min),A,63.0
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Max),A,160.12
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Min),A,82.25
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Max),A,135.62
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Min),A,132.75
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Max),A,190.62
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.75
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Min),A,120.75
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Max),A,231.25
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.25
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T08:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94662
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95425
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94385
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Min),A,13.62
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Max),A,34.12
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,21.75
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.25
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.0
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.0
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.56
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-52.31
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87164
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9223
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47893
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Min),A,6.0
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Max),A,21.5
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,7.25
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.88
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98029
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95581
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99136
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Min),A,34.62
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Max),A,190.75
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,79.88
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.5
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.5
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,208.5
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,105.38
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.75
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.44
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83499
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98181
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89761
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Min),A,63.5
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Max),A,47.75
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.38
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Min),A,57.88
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Max),A,191.12
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Min),A,67.88
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Max),A,131.38
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Min),A,122.38
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Max),A,176.88
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Min),A,100.75
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Max),A,256.38
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.62
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T07:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91736
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95676
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94348
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Min),A,12.88
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Max),A,37.88
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,21.38
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.25
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.38
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.75
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.5
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.87
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82492
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92938
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.48406
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Min),A,5.62
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Max),A,21.38
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,7.0
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98758
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95795
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9888
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Min),A,28.62
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Max),A,151.88
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,62.25
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.12
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.62
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,63.25
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,172.25
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.12
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.31
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81265
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97253
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94116
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Min),A,56.38
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Max),A,37.38
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Min),A,69.62
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Max),A,179.62
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,95.12
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Min),A,62.25
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Max),A,107.12
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Min),A,108.38
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Max),A,175.25
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Min),A,118.5
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Max),A,226.88
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.25
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T07:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.56
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92801
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94159
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94025
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Min),A,12.88
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Max),A,36.0
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,20.62
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.62
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.75
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.69
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.19
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.94
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87021
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91153
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.59597
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Min),A,6.0
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Max),A,18.62
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,7.38
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.87
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98276
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96582
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99075
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Min),A,42.5
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Max),A,148.5
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,68.62
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.0
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,64.0
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.88
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,176.62
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.38
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.63
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.849
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98746
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92676
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Min),A,74.0
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Max),A,52.62
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,92.5
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.25
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Min),A,57.5
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Max),A,179.88
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,95.12
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Min),A,66.0
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Max),A,128.12
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Min),A,130.62
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Max),A,186.0
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.25
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Min),A,117.25
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Max),A,223.25
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.38
