Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T07:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.63
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92157
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95105
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95233
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Min),A,14.38
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Max),A,34.12
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,22.38
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.5
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.12
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.88
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.12
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.75
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.69
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87274
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93005
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72308
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Min),A,5.25
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Max),A,21.5
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,7.38
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.25
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.0
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98965
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95984
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98853
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Min),A,20.62
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Max),A,138.25
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,48.75
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,102.75
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.62
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,167.12
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.25
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.25
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.0
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86175
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98523
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92593
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Min),A,70.88
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Max),A,50.12
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.25
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.25
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,85.25
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Min),A,53.5
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Max),A,172.0
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.25
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Min),A,82.38
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Max),A,173.0
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.25
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Min),A,113.5
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Max),A,183.75
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.38
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Min),A,110.5
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Max),A,224.88
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.62
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T07:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.31
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83279
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91662
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96335
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Min),A,15.0
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Max),A,68.38
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,35.0
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.12
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.12
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,77.88
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.25
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.87
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.38
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92593
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93741
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82776
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Min),A,3.88
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Max),A,19.88
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,7.25
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.81
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98703
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97485
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9913
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Min),A,19.12
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Max),A,121.62
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,53.25
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,94.38
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.0
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,150.88
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.12
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80227
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9855
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91424
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Min),A,75.0
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Max),A,51.12
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Min),A,58.0
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Max),A,161.88
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,94.62
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Min),A,69.38
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Max),A,144.75
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Min),A,133.25
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Max),A,195.12
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.88
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Min),A,119.5
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Max),A,215.38
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T07:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.19
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.12
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78091
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96643
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9696
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Min),A,14.25
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Max),A,65.12
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,39.38
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,78.38
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.88
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.13
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.31
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.75
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91864
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93371
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67675
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Min),A,4.75
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Max),A,16.62
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,8.0
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.31
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99612
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99118
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98111
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Min),A,12.88
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Max),A,96.38
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,32.75
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,65.25
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,92.5
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.25
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.75
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,119.38
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.38
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,151.0
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.62
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.5
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.25
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81152
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98471
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94693
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Min),A,66.88
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Max),A,42.0
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.88
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.0
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Min),A,58.12
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Max),A,128.5
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,87.38
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Min),A,106.25
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Max),A,156.5
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.62
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Min),A,158.38
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Max),A,233.5
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.62
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Min),A,121.12
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Max),A,216.5
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.75
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T07:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.69
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85315
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97052
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85101
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Min),A,12.12
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Max),A,46.12
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,23.62
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.12
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,56.5
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.31
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.63
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.32
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82602
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69726
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69619
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Max),A,15.38
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,4.12
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,7.75
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98444
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97812
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98596
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Min),A,19.62
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Max),A,122.12
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,44.88
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,89.12
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,82.12
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.88
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,153.0
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.75
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.25
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8522
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96866
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83978
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Min),A,51.5
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Max),A,38.38
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Min),A,47.0
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Max),A,159.75
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.25
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Min),A,69.88
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Max),A,134.25
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Min),A,123.88
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Max),A,176.12
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.12
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Min),A,63.88
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Max),A,192.5
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.12
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T06:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.81
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97632
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94272
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88467
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Min),A,11.5
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Max),A,46.75
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,15.75
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.25
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
