Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.88
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.75
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.56
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.12
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85559
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72341
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.61822
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Min),A,3.5
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Max),A,21.12
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,5.25
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,6.88
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.87
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9783
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94846
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98822
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Min),A,23.25
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Max),A,165.38
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,59.0
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.75
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,182.88
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.62
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.69
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.62
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80441
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97974
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85602
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Min),A,68.75
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Max),A,47.38
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.25
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Min),A,58.88
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Max),A,188.12
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,77.75
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Min),A,63.38
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Max),A,108.88
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Min),A,111.12
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Max),A,150.38
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.12
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Min),A,71.25
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Max),A,244.75
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.75
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T06:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.94
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97168
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93564
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97406
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Min),A,23.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Max),A,53.5
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,33.75
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.88
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.38
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,70.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.69
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.88
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-52.56
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81497
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79626
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.60107
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Min),A,2.75
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Max),A,20.5
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,5.38
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,7.12
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98706
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95868
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98404
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Min),A,13.62
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Max),A,96.5
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,35.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,82.38
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.38
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,108.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.25
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.87
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.19
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7799
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9791
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92163
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Min),A,74.62
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Max),A,41.62
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,91.25
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Min),A,52.25
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Max),A,143.38
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.62
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Min),A,68.62
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Max),A,120.25
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Min),A,102.12
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Max),A,183.25
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.25
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Min),A,103.62
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Max),A,199.75
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T06:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83679
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9859
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9751
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Min),A,24.88
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Max),A,53.88
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,38.25
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,69.25
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.88
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.5
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.75
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.38
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.06
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.19
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.44
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88904
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7626
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.58764
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Max),A,29.0
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.75
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.44
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97183
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96478
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9722
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Min),A,26.12
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Max),A,111.12
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,45.25
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,66.75
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,117.88
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.38
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.37
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81305
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9791
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86889
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Min),A,67.75
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Max),A,48.5
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Min),A,79.38
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Max),A,174.88
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,110.75
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Min),A,51.62
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Max),A,87.25
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Min),A,131.75
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Max),A,203.38
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.12
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Min),A,93.75
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Max),A,179.75
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.88
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T06:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.12
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73089
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98599
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97913
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Min),A,38.0
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Max),A,63.0
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,44.88
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,49.62
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,72.38
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.25
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.38
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.88
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.12
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.94
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.0
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.62
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78891
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71719
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.54788
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Min),A,2.88
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Max),A,16.62
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,4.5
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,5.5
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.81
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.56
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97009
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95969
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96085
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Min),A,27.12
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Max),A,135.12
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,45.0
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.5
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.5
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,137.5
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.12
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.94
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.19
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69967
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96393
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87784
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Min),A,61.5
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Max),A,41.88
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.88
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Min),A,92.25
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Max),A,191.12
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,117.62
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Min),A,50.5
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Max),A,65.38
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Min),A,133.38
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Max),A,177.62
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Min),A,102.38
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Max),A,191.88
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.62
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T06:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.37
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7142
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98477
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97671
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Min),A,34.5
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Max),A,59.38
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,43.0
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.62
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,48.0
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,88.25
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.38
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,55.25
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.12
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.37
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.19
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.81
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76562
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67919
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.5729
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Min),A,2.88
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Max),A,18.88
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,3.88
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
