Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.12
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.75
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.25
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98065
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94693
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95343
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Min),A,21.25
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Max),A,131.12
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,38.5
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.88
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.75
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,135.12
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.69
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.94
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74911
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96149
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82937
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Min),A,53.5
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Max),A,40.62
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Min),A,68.12
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Max),A,187.62
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,103.88
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Min),A,48.75
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Max),A,101.62
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Min),A,130.62
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Max),A,171.75
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.88
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Min),A,88.38
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Max),A,191.62
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T06:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.94
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78762
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98828
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97382
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Min),A,33.62
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Max),A,51.88
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,41.38
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.75
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,45.88
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.38
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.75
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.88
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,54.25
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.25
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-52.56
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.44
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81711
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60211
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.33611
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Min),A,2.88
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Max),A,18.5
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,3.38
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.94
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96658
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93326
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94296
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Min),A,20.5
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Max),A,123.88
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,38.75
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,125.0
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.19
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.5
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70413
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90173
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78112
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Min),A,42.0
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Max),A,26.38
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Min),A,74.62
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Max),A,173.5
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,96.38
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Min),A,44.25
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Max),A,64.88
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Min),A,113.25
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Max),A,149.75
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.25
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Min),A,82.5
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Max),A,169.75
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T05:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.37
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71746
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98901
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92697
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Min),A,35.12
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Max),A,54.38
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,43.75
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,53.88
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,70.38
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.25
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.38
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.81
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-71.19
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85895
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55407
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.37313
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Max),A,14.12
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,3.25
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,5.25
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.56
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.81
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,30.75
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96118
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92526
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94516
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Min),A,23.38
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Max),A,119.88
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,40.38
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,133.25
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.31
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.31
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.87
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67153
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88913
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79992
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Min),A,37.12
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Max),A,25.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Min),A,75.38
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Max),A,160.88
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Min),A,41.12
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Max),A,69.25
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Min),A,118.25
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Max),A,148.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.12
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Min),A,63.62
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Max),A,176.38
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T05:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.31
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.19
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72381
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98587
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75326
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Min),A,30.88
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Max),A,46.75
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,38.88
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,48.62
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.12
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.62
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.19
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-60.75
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.94
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83877
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.4981
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.52197
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Min),A,2.75
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Max),A,18.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,3.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.75
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.25
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.93
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94736
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96854
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97696
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Min),A,26.12
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Max),A,55.25
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,39.12
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.75
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.12
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.88
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.44
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67474
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87707
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81421
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Min),A,34.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Max),A,24.38
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Min),A,75.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Max),A,119.12
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,92.25
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Min),A,40.88
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Max),A,63.62
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Min),A,115.75
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Max),A,146.5
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Min),A,58.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Max),A,92.38
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T05:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.69
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.56
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79629
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98392
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72018
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Min),A,34.25
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Max),A,50.25
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,39.62
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,14.62
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,48.75
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,61.12
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.75
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.5
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-57.31
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.44
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80078
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.53588
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.43896
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Min),A,2.75
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Max),A,16.88
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,5.0
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.38
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.12
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96884
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97577
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97644
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Min),A,19.62
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Max),A,59.25
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,37.5
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.0
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
