Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,77.38
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.62
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.56
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.75
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.62
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69067
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87564
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86545
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Min),A,36.12
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Max),A,23.0
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Min),A,66.88
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Max),A,133.75
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,92.12
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Min),A,49.5
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Max),A,93.12
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Min),A,107.5
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Max),A,169.75
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.25
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Min),A,59.25
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Max),A,84.0
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T05:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.19
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.31
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71029
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97632
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7305
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Min),A,25.0
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Max),A,54.5
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,36.62
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.12
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.75
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,64.62
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,45.25
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.56
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-57.5
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-60.06
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65594
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68072
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.53112
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Max),A,12.5
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,4.0
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,6.75
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98563
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97186
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98163
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Min),A,23.62
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Max),A,55.38
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,37.75
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,73.5
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.12
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.63
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.12
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.38
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72079
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90881
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82779
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Min),A,48.88
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Max),A,27.0
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Min),A,55.5
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Max),A,119.62
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,93.12
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Min),A,57.25
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Max),A,100.12
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Min),A,121.12
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Max),A,161.0
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.25
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Min),A,57.5
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Max),A,98.5
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T05:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.81
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70266
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96893
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97128
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Min),A,28.5
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Max),A,45.62
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,35.88
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.0
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.75
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.5
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.75
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.88
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.12
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.63
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-52.62
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.31
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75918
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.51412
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44781
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Max),A,16.75
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.12
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.81
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.75
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99667
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96994
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94794
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Min),A,14.25
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Max),A,39.88
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,23.12
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,78.75
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.62
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,50.38
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.25
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.88
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.44
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94537
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91797
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90011
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Min),A,54.0
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Max),A,35.38
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.75
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Min),A,40.75
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Max),A,90.25
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Min),A,90.75
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Max),A,151.5
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.62
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Min),A,118.38
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Max),A,141.38
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.38
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Min),A,82.0
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Max),A,120.38
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.25
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T05:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.94
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68063
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9794
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97781
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Min),A,36.25
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Max),A,53.0
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,40.12
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,39.5
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.88
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.0
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,63.62
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.12
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.06
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-59.31
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-65.13
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80383
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57708
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.39153
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Max),A,14.5
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,4.0
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,6.5
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,37.13
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96902
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97403
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9668
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Min),A,21.75
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Max),A,90.88
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,44.0
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.88
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,71.38
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.62
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,122.62
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.25
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94717
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93198
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92642
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Min),A,40.62
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Max),A,30.5
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.25
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Min),A,50.0
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Max),A,121.88
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,73.88
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Min),A,71.0
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Max),A,119.75
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.38
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Min),A,121.5
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Max),A,160.88
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.12
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Min),A,89.5
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Max),A,174.0
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.75
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T04:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.56
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.61398
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98596
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97818
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Min),A,36.0
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Max),A,52.88
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,44.88
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.62
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,51.5
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,63.5
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.75
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,53.25
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.69
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.12
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-66.62
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77508
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5494
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.35958
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Max),A,15.62
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.25
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.63
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97342
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97031
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98535
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Min),A,21.75
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Max),A,143.62
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,38.5
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.38
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,138.62
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.44
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95138
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93719
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93021
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Min),A,39.62
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Max),A,29.88
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.75
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.75
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
