Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Min),A,54.25
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Max),A,168.5
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Min),A,74.88
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Max),A,100.38
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Min),A,134.5
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Max),A,162.62
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.62
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Min),A,108.62
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Max),A,196.38
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.38
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T04:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.25
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.66107
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9859
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96265
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Min),A,37.88
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Max),A,51.5
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,42.5
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.38
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,51.62
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.62
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.25
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.12
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.38
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.19
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-52.81
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-65.63
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83923
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57562
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.37057
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Max),A,14.75
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,2.75
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.62
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,5.88
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.69
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98486
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9751
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98291
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Min),A,27.0
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Max),A,129.5
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,42.75
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.38
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,135.62
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.38
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94638
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92871
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94302
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Min),A,35.12
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Max),A,28.12
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.38
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Min),A,60.0
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Max),A,132.88
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,78.75
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Min),A,73.62
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Max),A,106.12
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Min),A,141.88
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Max),A,179.25
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.38
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Min),A,84.0
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Max),A,163.12
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.75
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T04:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.38
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.6593
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98773
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96896
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Min),A,32.12
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Max),A,48.12
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,42.12
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,51.25
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.25
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.75
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.25
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.56
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-55.81
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-64.75
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84915
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.48263
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.41415
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Max),A,14.5
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,2.88
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97549
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97546
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97745
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Min),A,32.88
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Max),A,128.62
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,48.12
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.12
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.25
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.12
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,125.38
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94662
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96805
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94461
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Min),A,43.12
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Max),A,31.25
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Min),A,68.5
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Max),A,161.88
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Min),A,72.38
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Max),A,90.75
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.12
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Min),A,151.0
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Max),A,191.38
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.25
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Min),A,99.88
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Max),A,184.12
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T04:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.44
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.65716
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98166
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97073
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Min),A,28.75
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Max),A,45.12
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,37.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.62
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,39.62
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.12
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.25
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.12
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.5
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-58.63
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-62.44
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71679
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5642
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46239
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Max),A,14.12
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,3.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9743
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97049
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97494
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Min),A,24.88
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Max),A,65.25
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,43.62
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.62
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.88
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.12
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94626
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96808
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93915
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Min),A,41.62
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Max),A,31.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Min),A,63.88
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Max),A,108.12
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Min),A,77.5
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Max),A,94.38
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Min),A,139.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Max),A,172.62
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.88
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Min),A,98.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Max),A,124.88
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T04:10:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81646
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98206
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98434
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Min),A,31.5
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Max),A,44.75
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,37.5
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.5
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,39.12
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.62
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.0
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.62
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.94
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.06
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.87
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.69918
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.41134
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.3973
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Max),A,10.5
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,6.0
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.81
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96597
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97583
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96442
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Min),A,34.5
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Max),A,136.12
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,49.62
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.88
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.25
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,126.12
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95334
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97049
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95453
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Min),A,41.12
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Max),A,30.62
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.5
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Min),A,71.5
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Max),A,158.12
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,86.25
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Min),A,73.38
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Max),A,93.62
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
