Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Min),A,141.12
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Max),A,176.38
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.75
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Min),A,97.38
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Max),A,189.0
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.75
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T04:00:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.31
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.61962
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98297
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97733
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Min),A,37.38
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Max),A,74.62
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,43.38
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.88
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,39.5
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,89.5
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.25
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.38
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,52.62
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.62
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-70.12
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-60.19
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71493
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.44057
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.48534
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Max),A,22.25
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,2.5
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,7.5
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.63
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.75
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96539
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97131
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95331
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Min),A,36.75
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Max),A,143.25
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,55.0
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.12
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,129.38
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94974
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96054
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93674
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Min),A,41.62
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Max),A,29.12
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.88
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Min),A,67.38
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Max),A,168.88
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,93.75
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Min),A,70.0
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Max),A,91.88
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Min),A,137.25
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Max),A,207.88
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.25
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Min),A,92.25
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Max),A,184.0
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T03:50:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.0
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72363
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99274
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97443
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Min),A,64.75
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Max),A,78.62
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,70.75
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.75
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,86.75
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,97.5
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.62
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.88
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.12
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.31
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-58.69
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.94
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74456
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.43157
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44906
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Max),A,27.88
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.44
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.37
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96457
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97488
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96481
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Min),A,40.38
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Max),A,137.75
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,54.38
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.25
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.12
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,124.75
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94345
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96521
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93552
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Min),A,46.5
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Max),A,30.75
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Min),A,109.5
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Max),A,188.0
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,127.38
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Min),A,70.0
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Max),A,94.75
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.75
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Min),A,191.12
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Max),A,220.38
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Min),A,96.5
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Max),A,182.12
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.62
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T03:40:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.87
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79696
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99249
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97635
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Min),A,58.12
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Max),A,77.0
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,69.5
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,86.62
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,99.62
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.75
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.75
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.12
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.06
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-58.19
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-68.75
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75711
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54815
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.42879
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Min),A,2.38
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Max),A,13.75
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,7.62
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.13
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9689
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97198
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96497
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Min),A,20.5
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Max),A,138.0
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,49.75
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.25
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.25
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,128.5
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93744
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97989
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93991
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Min),A,59.62
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Max),A,43.25
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.5
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Min),A,117.38
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Max),A,206.5
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,140.38
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Min),A,69.88
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Max),A,109.25
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Min),A,194.62
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Max),A,238.0
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.75
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Min),A,87.5
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Max),A,197.88
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.62
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T03:30:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.94
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.63357
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9928
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97552
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Min),A,69.12
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Max),A,85.62
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,77.5
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,14.25
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,87.0
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,104.75
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,95.0
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,42.12
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.25
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.5
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-55.19
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-69.19
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93646
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55007
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.42315
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Max),A,20.62
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,8.38
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,6.62
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.19
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.56
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95023
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97534
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96909
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Min),A,27.62
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Max),A,139.62
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,56.62
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.25
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.25
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,123.12
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94376
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98367
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95257
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Min),A,59.5
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Max),A,47.0
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.0
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,82.75
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Min),A,130.62
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Max),A,212.12
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,160.38
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Min),A,74.0
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Max),A,107.0
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Min),A,218.75
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Max),A,261.12
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.12
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Min),A,94.12
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Max),A,182.12
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.88
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T03:20:00.000+00:00,ambient,,Temperature,C,0.0
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.69
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.56979
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99011
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94171
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Min),A,57.25
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Max),A,82.88
937515,WOLVEY ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,65.25
